Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,5,15,26.0,5.5,1.3,9.9,6.0,0.0,0.0
2018,4,24,5,30,52.0,11.0,1.5,10.4,12.0,10.01,0.0
2018,4,24,5,45,118.5,23.5,1.7,10.95,35.0,18.4,5.6
2018,4,24,6,0,185.0,36.0,1.9,11.5,58.0,27.77,18.38
2018,4,24,6,15,218.5,50.0,1.9,12.0,88.5,37.85,28.02
2018,4,24,6,30,252.0,64.0,1.9,12.5,119.0,47.52,37.0
2018,4,24,6,45,196.0,88.0,1.95,13.0,138.0,67.01,54.51
2018,4,24,7,0,140.0,112.0,2.0,13.5,157.0,86.98,72.15
2018,4,24,7,15,164.5,136.0,1.95,14.05,197.5,103.49,86.37
2018,4,24,7,30,189.0,160.0,1.9,14.6,238.0,119.46,99.83
2018,4,24,7,45,320.0,162.5,1.85,15.1,315.5,115.03,95.44
2018,4,24,8,0,451.0,165.0,1.8,15.6,393.0,107.68,88.6
2018,4,24,8,15,583.0,149.0,1.75,16.1,474.5,94.28,76.6
2018,4,24,8,30,715.0,133.0,1.7,16.6,556.0,108.11,67.71
2018,4,24,8,45,785.0,120.5,1.7,17.1,618.0,156.7,91.35
2018,4,24,9,0,855.0,108.0,1.7,17.6,680.0,204.53,123.2
2018,4,24,9,15,867.5,110.5,1.7,18.05,721.0,258.94,168.03
2018,4,24,9,30,880.0,113.0,1.7,18.5,762.0,321.64,221.3
2018,4,24,9,45,889.5,114.5,1.7,18.95,796.5,375.67,268.11
2018,4,24,10,0,899.0,116.0,1.7,19.4,831.0,429.96,314.4
2018,4,24,10,15,905.5,118.0,1.75,19.75,859.5,483.39,359.16
2018,4,24,10,30,912.0,120.0,1.8,20.1,888.0,536.37,402.27
2018,4,24,10,45,916.5,121.0,1.85,20.45,909.0,586.86,442.28
2018,4,24,11,0,921.0,122.0,1.9,20.8,930.0,636.28,480.32
2018,4,24,11,15,923.5,123.0,1.95,20.95,943.5,683.18,515.91
2018,4,24,11,30,926.0,124.0,2.0,21.1,957.0,728.46,549.48
2018,4,24,11,45,912.5,132.0,2.1,21.3,957.0,766.52,577.36
2018,4,24,12,0,899.0,140.0,2.2,21.5,957.0,801.56,602.13
2018,4,24,12,15,914.5,130.5,2.25,21.6,959.5,841.01,628.82
2018,4,24,12,30,930.0,121.0,2.3,21.7,962.0,878.55,654.05
2018,4,24,12,45,931.0,118.5,2.35,21.8,952.5,908.19,673.93
2018,4,24,13,0,932.0,116.0,2.4,21.9,943.0,934.93,691.97
2018,4,24,13,15,928.5,115.0,2.5,21.8,925.0,956.06,707.39
2018,4,24,13,30,925.0,114.0,2.6,21.7,907.0,973.92,720.81
2018,4,24,13,45,900.5,122.0,2.7,21.65,875.5,978.02,725.19
2018,4,24,14,0,876.0,130.0,2.8,21.6,844.0,978.43,727.37
2018,4,24,14,15,868.0,127.0,2.85,21.4,811.5,979.68,730.28
2018,4,24,14,30,860.0,124.0,2.9,21.2,779.0,987.85,737.96
2018,4,24,14,45,866.0,115.0,3.0,20.95,746.5,978.94,734.88
2018,4,24,15,0,872.0,106.0,3.1,20.7,714.0,976.74,736.58
2018,4,24,15,15,857.5,103.5,3.1,20.7,670.0,968.75,732.95
2018,4,24,15,30,843.0,101.0,3.1,20.7,626.0,947.65,720.56
2018,4,24,15,45,818.5,99.0,3.1,19.9,576.5,914.77,702.31
2018,4,24,16,0,794.0,97.0,3.1,19.1,527.0,879.42,682.11
2018,4,24,16,15,764.5,94.5,3.05,18.5,475.5,836.7,655.44
2018,4,24,16,30,735.0,92.0,3.0,17.9,424.0,797.96,631.12
2018,4,24,16,45,695.0,88.0,3.0,17.3,371.0,741.92,593.62
2018,4,24,17,0,655.0,84.0,3.0,16.7,318.0,685.52,554.63
2018,4,24,17,15,584.5,76.0,2.85,15.9,259.5,599.58,491.07
2018,4,24,17,30,514.0,68.0,2.7,15.1,201.0,516.27,426.94
2018,4,24,17,45,438.0,57.5,2.6,14.35,153.0,429.24,356.43
2018,4,24,18,0,362.0,47.0,2.5,13.6,105.0,346.76,285.73
2018,4,24,18,15,256.5,35.5,2.4,13.05,69.0,247.99,196.55
2018,4,24,18,30,151.0,24.0,2.3,12.5,33.0,149.46,49.74
2018,4,24,18,45,75.5,12.0,2.25,11.95,16.5,53.42,0.0
2018,4,24,19,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,25,5,15,29.5,5.5,1.75,7.85,6.5,0.0,0.0
2018,4,25,5,30,59.0,11.0,2.0,8.3,13.0,10.01,0.0
2018,4,25,5,45,156.5,25.5,2.25,8.8,42.0,20.0,7.91
2018,4,25,6,0,254.0,40.0,2.5,9.3,71.0,30.98,21.47
2018,4,25,6,15,304.5,51.0,2.45,9.75,106.0,38.81,29.18
2018,4,25,6,30,355.0,62.0,2.4,10.2,141.0,46.37,36.33
2018,4,25,6,45,201.0,87.5,2.4,10.6,134.5,66.68,54.75
2018,4,25,7,0,47.0,113.0,2.4,11.0,128.0,90.78,76.25
2018,4,25,7,15,58.5,136.0,2.35,11.55,158.0,107.49,90.75
2018,4,25,7,30,70.0,159.0,2.3,12.1,188.0,123.8,104.61
2018,4,25,7,45,217.5,165.5,2.25,12.6,273.0,115.97,97.2
2018,4,25,8,0,365.0,172.0,2.2,13.1,358.0,111.22,92.55
2018,4,25,8,15,579.0,141.0,2.15,13.7,470.0,88.21,72.05
2018,4,25,8,30,793.0,110.0,2.1,14.3,582.0,106.35,63.71
2018,4,25,8,45,818.0,111.0,2.0,14.95,630.0,155.97,89.76
2018,4,25,9,0,843.0,112.0,1.9,15.6,678.0,208.54,128.01
2018,4,25,9,15,855.0,114.0,1.9,16.15,718.0,261.81,172.42
2018,4,25,9,30,867.0,116.0,1.9,16.7,758.0,323.19,225.05
2018,4,25,9,45,876.0,118.0,1.9,17.2,792.0,376.7,271.75
2018,4,25,10,0,885.0,120.0,1.9,17.7,826.0,430.43,317.86
2018,4,25,10,15,890.5,122.0,1.9,18.2,853.5,482.68,361.68
2018,4,25,10,30,896.0,124.0,1.9,18.7,881.0,534.4,403.68
2018,4,25,10,45,899.5,125.5,1.95,19.15,901.0,583.93,443.02
2018,4,25,11,0,903.0,127.0,2.0,19.6,921.0,632.34,480.34
2018,4,25,11,15,904.5,128.0,2.1,19.9,933.5,677.79,515.08
2018,4,25,11,30,906.0,129.0,2.2,20.2,946.0,721.58,547.81
2018,4,25,11,45,905.5,130.0,2.25,20.45,950.5,762.1,577.36
2018,4,25,12,0,905.0,131.0,2.3,20.7,955.0,800.48,603.95
2018,4,25,12,15,905.0,130.0,2.4,20.85,952.5,835.19,627.78
2018,4,25,12,30,905.0,129.0,2.5,21.0,950.0,867.4,649.89
2018,4,25,12,45,903.5,128.0,2.55,21.1,939.5,895.68,669.08
2018,4,25,13,0,902.0,127.0,2.6,21.2,929.0,921.08,686.39
2018,4,25,13,15,897.5,126.0,2.7,21.15,911.0,940.79,700.8
2018,4,25,13,30,893.0,125.0,2.8,21.1,893.0,957.26,713.23
2018,4,25,13,45,886.0,123.5,2.85,21.05,867.0,967.61,721.32
2018,4,25,14,0,879.0,122.0,2.9,21.0,841.0,974.57,727.35
2018,4,25,14,15,869.0,121.0,2.95,20.8,808.5,975.8,730.16
2018,4,25,14,30,859.0,120.0,3.0,20.6,776.0,973.67,730.93
2018,4,25,14,45,846.0,118.0,3.05,20.35,737.5,974.59,734.08
2018,4,25,15,0,833.0,116.0,3.1,20.1,699.0,962.04,728.24
2018,4,25,15,15,817.5,113.0,3.1,20.1,655.5,942.74,716.9
2018,4,25,15,30,802.0,110.0,3.1,20.1,612.0,920.43,703.6
2018,4,25,15,45,779.5,107.5,3.25,19.25,564.0,889.27,687.38
2018,4,25,16,0,757.0,105.0,3.4,18.4,516.0,855.66,669.04
2018,4,25,16,15,726.0,101.5,3.4,17.8,465.0,816.79,644.94
2018,4,25,16,30,695.0,98.0,3.4,17.2,414.0,771.14,615.35
2018,4,25,16,45,655.0,93.0,3.45,16.55,361.5,714.7,577.19
2018,4,25,17,0,615.0,88.0,3.5,15.9,309.0,657.99,537.48
2018,4,25,17,15,548.5,82.0,3.5,15.1,255.5,578.77,478.6
2018,4,25,17,30,482.0,76.0,3.5,14.3,202.0,501.61,418.75
2018,4,25,17,45,380.0,65.5,3.45,13.5,151.0,393.11,329.3
2018,4,25,18,0,278.0,55.0,3.4,12.7,100.0,297.24,246.71
2018,4,25,18,15,191.5,40.0,3.35,12.2,66.0,213.2,170.09
2018,4,25,18,30,105.0,25.0,3.3,11.7,32.0,113.36,46.37
2018,4,25,18,45,54.5,13.0,3.25,11.2,16.5,42.58,0.0
2018,4,25,19,0,4.0,1.0,3.2,10.7,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.15,10.55,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,26,5,15,0.0,2.0,2.2,7.9,2.0,0.0,0.0
2018,4,26,5,30,0.0,4.0,2.4,8.3,4.0,3.64,0.0
2018,4,26,5,45,0.0,12.5,2.65,8.7,12.5,10.99,2.3
2018,4,26,6,0,0.0,21.0,2.9,9.1,21.0,18.48,10.61
2018,4,26,6,15,0.0,34.0,2.95,9.5,34.0,29.97,21.32
2018,4,26,6,30,0.0,47.0,3.0,9.9,47.0,41.49,31.98
2018,4,26,6,45,6.0,77.0,3.05,10.35,79.0,66.13,54.32
2018,4,26,7,0,12.0,107.0,3.1,10.8,111.0,89.73,75.38
2018,4,26,7,15,25.5,133.5,3.05,11.2,143.5,105.81,89.41
2018,4,26,7,30,39.0,160.0,3.0,11.6,176.0,124.32,105.31
2018,4,26,7,45,111.0,184.0,3.0,12.05,239.0,134.15,113.35
2018,4,26,8,0,183.0,208.0,3.0,12.5,302.0,149.36,125.96
2018,4,26,8,15,408.0,182.0,3.0,12.95,418.0,114.8,95.4
2018,4,26,8,30,633.0,156.0,3.0,13.4,534.0,125.24,82.52
2018,4,26,8,45,688.5,150.0,3.0,13.85,590.0,165.13,102.72
2018,4,26,9,0,744.0,144.0,3.0,14.3,646.0,211.5,135.72
2018,4,26,9,15,794.5,132.5,3.05,14.7,697.5,265.26,179.4
2018,4,26,9,30,845.0,121.0,3.1,15.1,749.0,316.74,223.55
2018,4,26,9,45,861.0,120.0,3.1,15.5,785.0,376.0,275.37
2018,4,26,10,0,877.0,119.0,3.1,15.9,821.0,429.35,321.97
2018,4,26,10,15,884.5,120.0,3.15,16.2,849.0,481.22,366.73
2018,4,26,10,30,892.0,121.0,3.2,16.5,877.0,532.73,410.0
2018,4,26,10,45,897.0,121.5,3.3,16.75,897.5,581.96,450.6
2018,4,26,11,0,902.0,122.0,3.4,17.0,918.0,630.19,489.38
2018,4,26,11,15,905.0,122.5,3.5,17.15,931.0,675.96,525.6
2018,4,26,11,30,908.0,123.0,3.6,17.3,944.0,720.19,559.9
2018,4,26,11,45,909.5,123.0,3.65,17.45,949.5,761.19,591.0
2018,4,26,12,0,911.0,123.0,3.7,17.6,955.0,800.15,618.82
2018,4,26,12,15,911.0,123.0,3.8,17.55,953.0,835.72,644.42
2018,4,26,12,30,911.0,123.0,3.9,17.5,951.0,868.81,668.26
2018,4,26,12,45,909.5,122.0,3.95,17.5,941.0,897.07,688.34
2018,4,26,13,0,908.0,121.0,4.0,17.5,931.0,922.43,706.47
2018,4,26,13,15,904.5,120.0,4.05,17.3,913.5,942.97,721.89
2018,4,26,13,30,901.0,119.0,4.1,17.1,896.0,960.3,735.25
2018,4,26,13,45,896.0,118.0,4.15,16.95,871.5,972.98,745.4
2018,4,26,14,0,891.0,117.0,4.2,16.8,847.0,982.31,753.45
2018,4,26,14,15,883.5,115.0,4.25,16.55,815.5,984.82,757.24
2018,4,26,14,30,876.0,113.0,4.3,16.3,784.0,983.93,758.88
2018,4,26,14,45,866.0,110.5,4.3,16.05,746.5,976.7,755.93
2018,4,26,15,0,856.0,108.0,4.3,15.8,709.0,966.19,750.96
2018,4,26,15,15,841.0,105.5,4.3,15.8,665.0,957.83,746.93
2018,4,26,15,30,826.0,103.0,4.3,15.8,621.0,936.3,733.66
2018,4,26,15,45,808.0,99.5,4.3,15.2,574.0,907.84,717.2
2018,4,26,16,0,790.0,96.0,4.3,14.6,527.0,876.78,698.69
2018,4,26,16,15,766.0,92.0,4.3,14.25,477.0,837.25,672.99
2018,4,26,16,30,742.0,88.0,4.3,13.9,427.0,795.83,645.43
2018,4,26,16,45,707.0,83.5,4.25,13.5,375.0,748.25,612.33
2018,4,26,17,0,672.0,79.0,4.2,13.1,323.0,695.04,573.93
2018,4,26,17,15,603.0,75.0,4.0,12.65,267.5,614.81,512.56
2018,4,26,17,30,534.0,71.0,3.8,12.2,212.0,536.78,450.78
2018,4,26,17,45,444.5,61.5,3.65,11.7,161.5,439.91,370.72
2018,4,26,18,0,355.0,52.0,3.5,11.2,111.0,346.17,289.46
2018,4,26,18,15,257.0,39.0,3.3,10.85,74.0,253.97,205.22
2018,4,26,18,30,159.0,26.0,3.1,10.5,37.0,159.92,78.86
2018,4,26,18,45,83.5,14.0,2.9,10.1,19.5,59.97,0.0
2018,4,26,19,0,8.0,2.0,2.7,9.7,2.0,0.0,0.0
2018,4,26,19,15,4.0,1.0,2.7,9.6,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.35,9.15,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,27,5,15,43.0,8.5,1.25,9.85,10.0,0.0,0.0
2018,4,27,5,30,86.0,17.0,1.4,10.5,20.0,15.46,0.0
2018,4,27,5,45,210.5,31.0,1.6,11.15,54.5,24.37,12.68
2018,4,27,6,0,335.0,45.0,1.8,11.8,89.0,36.93,26.6
2018,4,27,6,15,371.5,56.0,1.95,12.25,125.0,42.7,32.41
2018,4,27,6,30,408.0,67.0,2.1,12.7,161.0,50.15,39.37
2018,4,27,6,45,248.5,86.5,2.2,13.1,148.0,66.21,53.81
2018,4,27,7,0,89.0,106.0,2.3,13.5,135.0,82.96,68.58
2018,4,27,7,15,59.0,98.0,2.3,13.9,118.5,81.94,67.43
2018,4,27,7,30,29.0,90.0,2.3,14.3,102.0,76.35,62.2
2018,4,27,7,45,78.5,122.0,2.3,14.7,161.0,94.63,77.88
2018,4,27,8,0,128.0,154.0,2.3,15.1,220.0,116.19,96.13
2018,4,27,8,15,96.0,134.0,2.35,15.45,186.0,102.5,83.86
2018,4,27,8,30,64.0,114.0,2.4,15.8,152.0,92.27,69.51
2018,4,27,8,45,44.0,141.0,2.45,16.15,168.0,121.45,93.05
2018,4,27,9,0,24.0,168.0,2.5,16.5,184.0,142.06,110.12
2018,4,27,9,15,35.0,172.0,2.55,16.8,197.0,150.22,115.96
2018,4,27,9,30,46.0,176.0,2.6,17.1,210.0,159.55,122.97
2018,4,27,9,45,47.5,210.5,2.65,17.35,247.0,190.71,147.73
2018,4,27,10,0,49.0,245.0,2.7,17.6,284.0,222.39,172.6
2018,4,27,10,15,86.5,295.5,2.8,17.8,367.5,277.16,214.93
2018,4,27,10,30,124.0,346.0,2.9,18.0,451.0,342.44,265.03
2018,4,27,10,45,173.5,367.5,2.95,18.15,518.5,396.89,306.64
2018,4,27,11,0,223.0,389.0,3.0,18.3,586.0,452.48,348.96
2018,4,27,11,15,332.0,370.0,3.05,18.4,668.5,523.44,403.43
2018,4,27,11,30,441.0,351.0,3.1,18.5,751.0,602.53,463.41
2018,4,27,11,45,499.5,330.5,3.15,18.6,786.0,653.72,502.0
2018,4,27,12,0,558.0,310.0,3.2,18.7,821.0,707.46,542.25
2018,4,27,12,15,576.0,297.0,3.25,18.75,823.0,737.01,564.44
2018,4,27,12,30,594.0,284.0,3.3,18.8,825.0,767.44,587.23
2018,4,27,12,45,545.5,308.0,3.35,18.8,800.5,773.43,590.96
2018,4,27,13,0,497.0,332.0,3.4,18.8,776.0,775.65,592.07
2018,4,27,13,15,646.0,257.0,3.45,18.75,822.5,859.62,656.15
2018,4,27,13,30,795.0,182.0,3.5,18.7,869.0,936.34,711.26
2018,4,27,13,45,821.0,165.5,3.55,18.65,857.0,962.5,729.79
2018,4,27,14,0,847.0,149.0,3.6,18.6,845.0,985.55,746.72
2018,4,27,14,15,838.0,146.5,3.65,18.4,813.0,986.51,749.19
2018,4,27,14,30,829.0,144.0,3.7,18.2,781.0,984.05,749.67
2018,4,27,14,45,787.0,151.5,3.75,18.05,732.0,956.86,733.12
2018,4,27,15,0,745.0,159.0,3.8,17.9,683.0,934.11,719.78
2018,4,27,15,15,737.5,150.0,3.8,17.9,642.0,916.61,709.39
2018,4,27,15,30,730.0,141.0,3.8,17.9,601.0,896.06,696.87
2018,4,27,15,45,726.5,132.0,3.85,17.35,560.0,876.41,686.71
2018,4,27,16,0,723.0,123.0,3.9,16.8,519.0,853.87,674.38
2018,4,27,16,15,693.5,117.5,3.85,16.45,468.0,809.06,644.62
2018,4,27,16,30,664.0,112.0,3.8,16.1,417.0,762.75,613.33
2018,4,27,16,45,628.5,105.5,3.75,15.7,366.0,708.84,575.68
2018,4,27,17,0,593.0,99.0,3.7,15.3,315.0,654.39,536.52
2018,4,27,17,15,539.5,90.5,3.45,14.8,263.5,582.85,482.2
2018,4,27,17,30,486.0,82.0,3.2,14.3,212.0,512.59,426.87
2018,4,27,17,45,408.5,71.0,2.95,13.75,164.0,422.59,352.47
2018,4,27,18,0,331.0,60.0,2.7,13.2,116.0,341.7,282.62
2018,4,27,18,15,226.0,45.5,2.45,12.7,77.5,244.14,195.64
2018,4,27,18,30,121.0,31.0,2.2,12.2,39.0,137.12,73.75
2018,4,27,18,45,62.0,16.5,1.95,11.65,20.5,50.16,0.0
2018,4,27,19,0,3.0,2.0,1.7,11.1,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,1.7,10.9,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,28,5,15,2.5,4.0,1.35,10.25,4.0,0.0,0.0
2018,4,28,5,30,5.0,8.0,1.6,10.8,8.0,7.28,0.0
2018,4,28,5,45,2.5,19.0,1.85,11.35,19.0,16.74,7.37
2018,4,28,6,0,0.0,30.0,2.1,11.9,30.0,26.45,17.53
2018,4,28,6,15,0.0,46.5,2.3,12.25,46.5,40.61,30.59
2018,4,28,6,30,0.0,63.0,2.5,12.6,63.0,54.45,43.25
2018,4,28,6,45,13.5,89.0,2.7,13.0,93.5,75.32,61.95
2018,4,28,7,0,27.0,115.0,2.9,13.4,124.0,92.36,76.93
2018,4,28,7,15,37.0,133.5,2.9,13.75,148.0,106.13,88.78
2018,4,28,7,30,47.0,152.0,2.9,14.1,172.0,119.64,100.18
2018,4,28,7,45,112.5,178.5,2.95,14.4,234.5,131.01,109.57
2018,4,28,8,0,178.0,205.0,3.0,14.7,297.0,147.69,123.43
2018,4,28,8,15,324.0,195.5,3.0,14.95,383.5,132.61,109.95
2018,4,28,8,30,470.0,186.0,3.0,15.2,470.0,142.52,98.97
2018,4,28,8,45,343.0,175.5,3.0,15.4,391.0,151.59,105.08
2018,4,28,9,0,216.0,165.0,3.0,15.6,312.0,155.74,113.18
2018,4,28,9,15,125.5,200.5,3.05,15.8,287.0,184.7,140.7
2018,4,28,9,30,35.0,236.0,3.1,16.0,262.0,202.06,157.84
2018,4,28,9,45,24.5,234.0,3.15,16.2,252.5,201.26,157.3
2018,4,28,10,0,14.0,232.0,3.2,16.4,243.0,204.94,160.22
2018,4,28,10,15,26.0,262.0,3.25,16.6,283.5,230.59,180.12
2018,4,28,10,30,38.0,292.0,3.3,16.8,324.0,263.95,206.0
2018,4,28,10,45,88.5,357.5,3.4,16.95,435.0,348.06,271.08
2018,4,28,11,0,139.0,423.0,3.5,17.1,546.0,434.62,336.99
2018,4,28,11,15,142.0,416.5,3.55,17.15,544.0,444.47,344.52
2018,4,28,11,30,145.0,410.0,3.6,17.2,542.0,453.94,352.06
2018,4,28,11,45,98.5,391.5,3.6,17.25,481.5,417.33,323.85
2018,4,28,12,0,52.0,373.0,3.6,17.3,421.0,372.39,288.99
2018,4,28,12,15,50.5,387.0,3.7,17.2,433.5,389.7,302.53
2018,4,28,12,30,49.0,401.0,3.8,17.1,446.0,407.29,316.05
2018,4,28,12,45,74.5,387.5,3.85,17.05,455.0,422.38,328.66
2018,4,28,13,0,100.0,374.0,3.9,17.0,464.0,448.19,349.41
2018,4,28,13,15,187.0,389.5,3.95,16.8,553.0,550.07,428.92
2018,4,28,13,30,274.0,405.0,4.0,16.6,642.0,668.32,518.5
2018,4,28,13,45,155.5,351.0,4.0,16.45,484.5,499.65,391.42
2018,4,28,14,0,37.0,297.0,4.0,16.3,327.0,322.83,253.79
2018,4,28,14,15,40.5,302.5,4.05,16.2,334.5,335.33,264.67
2018,4,28,14,30,44.0,308.0,4.1,16.1,342.0,348.28,275.41
2018,4,28,14,45,64.5,304.5,4.15,16.0,351.5,368.52,292.7
2018,4,28,15,0,85.0,301.0,4.2,15.9,361.0,388.91,310.16
2018,4,28,15,15,102.0,277.5,4.2,15.9,345.0,382.99,307.09
2018,4,28,15,30,119.0,254.0,4.2,15.9,329.0,393.85,317.13
2018,4,28,15,45,151.0,240.5,4.1,15.4,328.5,411.77,333.76
2018,4,28,16,0,183.0,227.0,4.0,14.9,328.0,428.28,349.4
2018,4,28,16,15,193.0,204.5,3.95,14.7,302.0,411.57,337.99
2018,4,28,16,30,203.0,182.0,3.9,14.5,276.0,393.35,325.33
2018,4,28,16,45,358.0,141.5,3.85,14.25,283.0,511.48,424.73
2018,4,28,17,0,513.0,101.0,3.8,14.0,290.0,590.23,490.45
2018,4,28,17,15,519.0,87.0,3.55,13.65,252.5,563.05,469.26
2018,4,28,17,30,525.0,73.0,3.3,13.3,215.0,533.64,445.69
2018,4,28,17,45,466.0,63.0,3.1,12.9,169.0,458.77,383.88
2018,4,28,18,0,407.0,53.0,2.9,12.5,123.0,386.78,321.23
2018,4,28,18,15,296.0,41.5,2.7,12.15,83.0,283.39,229.07
2018,4,28,18,30,185.0,30.0,2.5,11.8,43.0,184.99,109.68
2018,4,28,18,45,96.5,16.0,2.25,11.4,22.5,69.4,0.0
2018,4,28,19,0,8.0,2.0,2.0,11.0,2.0,0.0,0.0
2018,4,28,19,15,4.0,1.0,1.95,10.8,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,29,5,15,40.0,9.5,1.55,10.2,11.0,8.64,0.0
2018,4,29,5,30,80.0,19.0,1.8,10.6,22.0,17.28,0.0
2018,4,29,5,45,186.5,34.0,2.1,11.0,56.0,26.62,15.6
2018,4,29,6,0,293.0,49.0,2.4,11.4,90.0,37.85,27.6
2018,4,29,6,15,318.5,62.5,2.55,11.7,124.0,47.33,36.67
2018,4,29,6,30,344.0,76.0,2.7,12.0,158.0,56.39,45.1
2018,4,29,6,45,322.5,98.0,2.85,12.25,189.5,70.98,58.26
2018,4,29,7,0,301.0,120.0,3.0,12.5,221.0,88.99,74.21
2018,4,29,7,15,454.5,114.0,3.05,12.75,296.0,79.58,65.62
2018,4,29,7,30,608.0,108.0,3.1,13.0,371.0,73.72,60.18
2018,4,29,7,45,453.0,149.0,3.15,13.25,358.5,98.88,82.05
2018,4,29,8,0,298.0,190.0,3.2,13.5,346.0,130.28,108.98
2018,4,29,8,15,287.5,211.0,3.25,13.8,373.0,141.3,117.94
2018,4,29,8,30,277.0,232.0,3.3,14.1,400.0,171.94,128.78
2018,4,29,8,45,216.5,216.0,3.4,14.45,353.5,174.99,129.83
2018,4,29,9,0,156.0,200.0,3.5,14.8,307.0,180.34,136.15
2018,4,29,9,15,84.0,196.0,3.55,15.1,254.0,172.58,132.97
2018,4,29,9,30,12.0,192.0,3.6,15.4,201.0,168.64,132.25
2018,4,29,9,45,15.5,219.5,3.65,15.7,231.5,193.61,151.88
2018,4,29,10,0,19.0,247.0,3.7,16.0,262.0,219.15,171.79
2018,4,29,10,15,49.0,276.0,3.75,16.15,317.5,251.81,197.15
2018,4,29,10,30,79.0,305.0,3.8,16.3,373.0,294.55,230.51
2018,4,29,10,45,111.5,273.0,3.85,16.45,371.0,290.32,227.64
2018,4,29,11,0,144.0,241.0,3.9,16.6,369.0,288.62,227.21
2018,4,29,11,15,156.5,338.5,3.9,16.6,479.5,390.8,306.22
2018,4,29,11,30,169.0,436.0,3.9,16.6,590.0,492.09,382.37
2018,4,29,11,45,118.0,386.5,3.95,16.65,494.5,427.39,332.94
2018,4,29,12,0,67.0,337.0,4.0,16.7,399.0,352.09,275.03
2018,4,29,12,15,124.5,390.5,4.0,16.65,505.0,456.82,356.46
2018,4,29,12,30,182.0,444.0,4.0,16.6,611.0,563.42,437.04
2018,4,29,12,45,198.5,414.5,3.95,16.6,594.5,562.53,436.98
2018,4,29,13,0,215.0,385.0,3.9,16.6,578.0,569.9,443.53
2018,4,29,13,15,243.0,385.0,3.9,16.55,599.0,607.78,472.78
2018,4,29,13,30,271.0,385.0,3.9,16.5,620.0,645.94,501.98
2018,4,29,13,45,205.5,304.0,3.85,16.45,479.5,512.38,402.86
2018,4,29,14,0,140.0,223.0,3.8,16.4,339.0,372.24,296.16
2018,4,29,14,15,100.5,245.5,3.85,16.35,327.0,348.98,277.58
2018,4,29,14,30,61.0,268.0,3.9,16.3,315.0,322.46,255.87
2018,4,29,14,45,310.0,229.0,3.9,16.25,450.5,577.75,461.02
2018,4,29,15,0,559.0,190.0,3.9,16.2,586.0,789.15,623.47
2018,4,29,15,15,688.5,148.0,3.9,16.2,605.5,868.72,681.28
2018,4,29,15,30,818.0,106.0,3.9,16.2,625.0,935.64,730.19
2018,4,29,15,45,800.0,102.5,3.9,15.95,578.0,907.16,712.14
2018,4,29,16,0,782.0,99.0,3.9,15.7,531.0,876.12,692.84
2018,4,29,16,15,758.0,95.0,3.85,15.4,481.0,836.61,667.01
2018,4,29,16,30,734.0,91.0,3.8,15.1,431.0,800.56,643.36
2018,4,29,16,45,701.0,85.5,3.8,14.85,379.0,748.36,607.15
2018,4,29,17,0,668.0,80.0,3.8,14.6,327.0,695.52,569.49
2018,4,29,17,15,621.0,74.0,3.65,14.15,275.5,630.4,520.84
2018,4,29,17,30,574.0,68.0,3.5,13.7,224.0,566.28,471.07
2018,4,29,17,45,504.0,59.5,3.35,13.25,175.0,483.45,403.92
2018,4,29,18,0,434.0,51.0,3.2,12.8,126.0,404.28,335.94
2018,4,29,18,15,323.0,40.0,3.0,12.35,85.5,299.78,243.19
2018,4,29,18,30,212.0,29.0,2.8,11.9,45.0,201.01,126.96
2018,4,29,18,45,111.5,15.5,2.6,11.45,23.5,77.62,0.0
2018,4,29,19,0,11.0,2.0,2.4,11.0,2.0,0.0,0.0
2018,4,29,19,15,5.5,1.0,2.35,10.95,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,30,5,15,2.0,6.5,2.0,9.75,6.5,5.91,0.0
2018,4,30,5,30,4.0,13.0,2.2,10.1,13.0,11.58,0.0
2018,4,30,5,45,5.0,29.5,2.4,10.45,30.0,25.43,15.08
2018,4,30,6,0,6.0,46.0,2.6,10.8,47.0,39.22,28.94
2018,4,30,6,15,11.5,59.0,2.65,11.2,61.5,50.39,39.5
2018,4,30,6,30,17.0,72.0,2.7,11.6,76.0,60.14,48.55
2018,4,30,6,45,26.5,83.0,2.75,11.95,91.0,69.26,56.79
2018,4,30,7,0,36.0,94.0,2.8,12.3,106.0,78.23,64.68
2018,4,30,7,15,19.5,98.0,2.8,12.7,104.5,81.82,67.62
2018,4,30,7,30,3.0,102.0,2.8,13.1,103.0,88.35,73.06
2018,4,30,7,45,9.0,133.5,2.8,13.5,138.0,113.3,94.52
2018,4,30,8,0,15.0,165.0,2.8,13.9,173.0,137.54,114.99
2018,4,30,8,15,16.0,183.5,2.75,14.15,192.5,151.96,126.82
2018,4,30,8,30,17.0,202.0,2.7,14.4,212.0,168.44,133.59
2018,4,30,8,45,35.0,245.0,2.7,14.7,268.0,193.68,152.41
2018,4,30,9,0,53.0,288.0,2.7,15.0,324.0,230.85,180.67
2018,4,30,9,15,66.5,316.0,2.75,15.25,364.0,260.0,202.81
2018,4,30,9,30,80.0,344.0,2.8,15.5,404.0,291.23,226.68
2018,4,30,9,45,100.5,367.0,2.85,15.7,446.0,323.47,251.27
2018,4,30,10,0,121.0,390.0,2.9,15.9,488.0,350.01,271.57
2018,4,30,10,15,103.5,389.5,2.95,16.0,475.5,361.91,281.17
2018,4,30,10,30,86.0,389.0,3.0,16.1,463.0,363.14,282.36
2018,4,30,10,45,242.5,368.5,3.1,16.25,583.5,431.45,335.62
2018,4,30,11,0,399.0,348.0,3.2,16.4,704.0,523.25,406.58
2018,4,30,11,15,392.5,356.0,3.25,16.35,710.0,551.58,428.43
2018,4,30,11,30,386.0,364.0,3.3,16.3,716.0,579.0,449.57
2018,4,30,11,45,458.0,334.0,3.35,16.3,754.5,630.28,489.54
2018,4,30,12,0,530.0,304.0,3.4,16.3,793.0,684.73,531.47
2018,4,30,12,15,692.5,234.5,3.4,16.3,871.5,778.49,603.02
2018,4,30,12,30,855.0,165.0,3.4,16.3,950.0,874.66,672.84
2018,4,30,12,45,862.0,160.0,3.45,16.3,943.5,906.27,694.69
2018,4,30,13,0,869.0,155.0,3.5,16.3,937.0,935.36,715.31
2018,4,30,13,15,837.0,167.0,3.55,16.3,908.0,943.13,721.27
2018,4,30,13,30,805.0,179.0,3.6,16.3,879.0,946.8,724.7
2018,4,30,13,45,818.0,167.0,3.65,16.35,861.0,965.25,738.39
2018,4,30,14,0,831.0,155.0,3.7,16.4,843.0,980.53,749.91
2018,4,30,14,15,832.0,148.5,3.75,16.35,815.0,986.71,755.61
2018,4,30,14,30,833.0,142.0,3.8,16.3,787.0,989.51,759.24
2018,4,30,14,45,822.0,138.0,3.8,16.2,748.5,979.94,754.3
2018,4,30,15,0,811.0,134.0,3.8,16.1,710.0,967.08,747.3
2018,4,30,15,15,795.0,131.0,3.8,16.1,667.0,947.28,735.29
2018,4,30,15,30,779.0,128.0,3.8,16.1,624.0,924.52,721.28
2018,4,30,15,45,758.0,123.5,3.8,15.75,576.0,898.94,706.2
2018,4,30,16,0,737.0,119.0,3.8,15.4,528.0,864.89,684.9
2018,4,30,16,15,709.0,114.0,3.75,15.1,477.0,821.66,656.27
2018,4,30,16,30,681.0,109.0,3.7,14.8,426.0,776.88,626.03
2018,4,30,16,45,643.0,102.5,3.65,14.5,373.5,720.29,586.2
2018,4,30,17,0,605.0,96.0,3.6,14.2,321.0,663.33,545.02
2018,4,30,17,15,553.0,89.0,3.55,13.75,270.5,594.36,493.3
2018,4,30,17,30,501.0,82.0,3.5,13.3,220.0,526.51,440.42
2018,4,30,17,45,421.0,71.5,3.4,12.85,170.5,433.46,363.79
2018,4,30,18,0,341.0,61.0,3.3,12.4,121.0,350.52,292.26
2018,4,30,18,15,243.5,47.0,3.15,12.05,82.5,257.42,209.23
2018,4,30,18,30,146.0,33.0,3.0,11.7,44.0,168.45,110.57
2018,4,30,18,45,75.5,17.5,2.85,11.3,23.0,59.04,0.0
2018,4,30,19,0,5.0,2.0,2.7,10.9,2.0,0.0,0.0
2018,4,30,19,15,2.5,1.0,2.55,10.65,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,1,5,15,5.5,8.0,2.35,9.15,8.5,7.28,0.0
2018,5,1,5,30,11.0,16.0,2.5,9.5,17.0,14.0,0.0
2018,5,1,5,45,47.5,34.0,2.6,9.9,40.5,28.0,17.56
2018,5,1,6,0,84.0,52.0,2.7,10.3,64.0,42.08,31.59
2018,5,1,6,15,131.0,71.0,2.7,10.65,99.0,56.63,45.2
2018,5,1,6,30,178.0,90.0,2.7,11.0,134.0,68.27,55.96
2018,5,1,6,45,154.5,102.0,2.7,11.35,146.5,79.99,66.52
2018,5,1,7,0,131.0,114.0,2.7,11.7,159.0,88.72,74.17
2018,5,1,7,15,260.5,133.0,2.65,12.25,241.0,96.81,80.99
2018,5,1,7,30,390.0,152.0,2.6,12.8,323.0,102.56,85.62
2018,5,1,7,45,526.0,142.0,2.55,13.35,402.5,94.61,78.17
2018,5,1,8,0,662.0,132.0,2.5,13.9,482.0,84.72,69.11
2018,5,1,8,15,706.5,131.5,2.5,14.45,536.5,82.63,66.93
2018,5,1,8,30,751.0,131.0,2.5,15.0,591.0,126.95,75.35
2018,5,1,8,45,774.0,132.5,2.5,15.55,637.0,182.87,111.41
2018,5,1,9,0,797.0,134.0,2.5,16.1,683.0,233.1,150.01
2018,5,1,9,15,819.5,132.0,2.55,16.55,725.0,283.17,192.27
2018,5,1,9,30,842.0,130.0,2.6,17.0,767.0,335.48,237.75
2018,5,1,9,45,862.5,126.0,2.65,17.45,803.5,393.44,287.67
2018,5,1,10,0,883.0,122.0,2.7,17.9,840.0,446.34,333.05
2018,5,1,10,15,891.0,122.5,2.75,18.25,868.0,498.07,376.78
2018,5,1,10,30,899.0,123.0,2.8,18.6,896.0,549.47,419.03
2018,5,1,10,45,905.0,123.5,2.85,18.95,917.0,599.25,458.88
2018,5,1,11,0,911.0,124.0,2.9,19.3,938.0,648.11,496.92
2018,5,1,11,15,914.0,124.5,2.9,19.5,951.0,693.94,531.86
2018,5,1,11,30,917.0,125.0,2.9,19.7,964.0,738.21,564.82
2018,5,1,11,45,918.5,125.0,2.9,19.95,969.5,779.24,594.58
2018,5,1,12,0,920.0,125.0,2.9,20.2,975.0,818.22,620.78
2018,5,1,12,15,921.5,123.5,2.95,20.3,973.0,853.67,645.02
2018,5,1,12,30,923.0,122.0,3.0,20.4,971.0,886.67,667.54
2018,5,1,12,45,923.0,119.5,3.05,20.5,960.5,914.82,686.74
2018,5,1,13,0,923.0,117.0,3.1,20.6,950.0,940.06,704.03
2018,5,1,13,15,882.0,138.0,3.2,20.6,921.0,947.7,710.19
2018,5,1,13,30,841.0,159.0,3.3,20.6,892.0,961.72,720.93
2018,5,1,13,45,754.5,199.0,3.4,20.6,842.5,945.56,711.34
2018,5,1,14,0,668.0,239.0,3.5,20.6,793.0,918.69,694.41
2018,5,1,14,15,619.0,247.0,3.55,20.45,745.0,890.81,676.27
2018,5,1,14,30,570.0,255.0,3.6,20.3,697.0,855.51,652.89
2018,5,1,14,45,445.0,282.0,3.7,20.1,617.0,768.34,590.81
2018,5,1,15,0,320.0,309.0,3.8,19.9,537.0,663.76,514.87
2018,5,1,15,15,325.5,285.5,3.8,19.9,505.0,646.19,504.44
2018,5,1,15,30,331.0,262.0,3.8,19.9,473.0,626.6,492.01
2018,5,1,15,45,351.0,237.0,4.0,19.1,446.0,617.02,489.37
2018,5,1,16,0,371.0,212.0,4.2,18.3,419.0,604.88,484.68
2018,5,1,16,15,321.5,199.5,4.25,17.7,366.5,541.68,438.16
2018,5,1,16,30,272.0,187.0,4.3,17.1,314.0,479.37,391.36
2018,5,1,16,45,276.5,161.5,4.35,16.45,277.5,448.62,370.07
2018,5,1,17,0,281.0,136.0,4.4,15.8,241.0,415.93,346.44
2018,5,1,17,15,365.0,106.0,4.3,15.1,221.0,457.7,383.28
2018,5,1,17,30,449.0,76.0,4.2,14.4,201.0,480.01,403.33
2018,5,1,17,45,401.0,64.5,4.15,13.65,158.5,408.71,344.15
2018,5,1,18,0,353.0,53.0,4.1,12.9,116.0,346.95,290.42
2018,5,1,18,15,264.0,41.5,3.9,12.4,80.0,261.86,213.93
2018,5,1,18,30,175.0,30.0,3.7,11.9,44.0,182.27,124.75
2018,5,1,18,45,94.0,17.0,3.5,11.4,24.0,69.27,0.0
2018,5,1,19,0,13.0,4.0,3.3,10.9,4.0,0.0,0.0
2018,5,1,19,15,6.5,2.0,3.3,10.8,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,2,5,15,52.0,11.5,2.1,10.3,14.0,10.46,0.0
2018,5,2,5,30,104.0,23.0,2.1,10.5,28.0,18.2,0.0
2018,5,2,5,45,214.0,38.0,2.15,10.65,64.5,29.69,19.18
2018,5,2,6,0,324.0,53.0,2.2,10.8,101.0,40.84,30.51
2018,5,2,6,15,396.0,63.5,2.15,11.1,145.5,48.14,37.59
2018,5,2,6,30,468.0,74.0,2.1,11.4,190.0,56.82,45.65
2018,5,2,6,45,535.5,81.0,2.1,11.7,243.5,60.16,48.7
2018,5,2,7,0,603.0,88.0,2.1,12.0,297.0,63.44,51.54
2018,5,2,7,15,645.0,93.0,2.0,12.5,349.0,64.92,52.63
2018,5,2,7,30,687.0,98.0,1.9,13.0,401.0,66.36,53.62
2018,5,2,7,45,719.5,101.5,1.8,13.45,453.0,66.6,53.55
2018,5,2,8,0,752.0,105.0,1.7,13.9,505.0,66.83,53.46
2018,5,2,8,15,776.0,108.5,1.6,14.55,554.5,78.41,63.21
2018,5,2,8,30,800.0,112.0,1.5,15.2,604.0,127.2,73.0
2018,5,2,8,45,820.0,113.0,1.4,15.8,649.5,176.68,103.83
2018,5,2,9,0,840.0,114.0,1.3,16.4,695.0,228.52,143.88
2018,5,2,9,15,854.0,115.0,1.3,16.95,735.0,281.09,188.26
2018,5,2,9,30,868.0,116.0,1.3,17.5,775.0,341.87,239.96
2018,5,2,9,45,879.0,116.5,1.3,18.05,809.0,394.61,285.19
2018,5,2,10,0,890.0,117.0,1.3,18.6,843.0,447.73,329.74
2018,5,2,10,15,897.0,118.5,1.45,19.05,871.0,499.99,373.18
2018,5,2,10,30,904.0,120.0,1.6,19.5,899.0,551.84,415.11
2018,5,2,10,45,910.0,119.5,1.7,19.9,919.5,600.96,453.78
2018,5,2,11,0,916.0,119.0,1.8,20.3,940.0,649.13,490.71
2018,5,2,11,15,919.0,119.5,2.0,20.55,953.0,695.03,526.0
2018,5,2,11,30,922.0,120.0,2.2,20.8,966.0,739.36,559.5
2018,5,2,11,45,923.0,120.5,2.35,21.05,971.5,780.49,589.54
2018,5,2,12,0,924.0,121.0,2.5,21.3,977.0,819.54,616.42
2018,5,2,12,15,925.0,120.0,2.7,21.35,974.5,855.02,641.61
2018,5,2,12,30,926.0,119.0,2.9,21.4,972.0,888.03,665.15
2018,5,2,12,45,925.0,118.0,3.05,21.45,962.0,916.68,685.42
2018,5,2,13,0,924.0,117.0,3.2,21.5,952.0,942.44,703.83
2018,5,2,13,15,920.5,116.0,3.25,21.4,934.0,962.88,718.48
2018,5,2,13,30,917.0,115.0,3.3,21.3,916.0,980.1,731.13
2018,5,2,13,45,911.5,113.0,3.4,21.2,890.5,991.09,740.14
2018,5,2,14,0,906.0,111.0,3.5,21.1,865.0,998.65,747.06
2018,5,2,14,15,898.5,110.0,3.5,20.9,833.5,1001.92,750.85
2018,5,2,14,30,891.0,109.0,3.5,20.7,802.0,1001.8,752.57
2018,5,2,14,45,880.5,107.0,3.55,20.5,764.0,994.28,749.84
2018,5,2,15,0,870.0,105.0,3.6,20.3,726.0,983.48,745.06
2018,5,2,15,15,856.5,102.0,3.6,20.3,682.5,965.42,734.54
2018,5,2,15,30,843.0,99.0,3.6,20.3,639.0,954.44,729.02
2018,5,2,15,45,825.0,96.0,3.6,19.7,591.5,926.11,713.14
2018,5,2,16,0,807.0,93.0,3.6,19.1,544.0,895.19,695.39
2018,5,2,16,15,784.0,89.0,3.55,18.6,493.5,856.04,670.97
2018,5,2,16,30,761.0,85.0,3.5,18.1,443.0,814.96,644.75
2018,5,2,16,45,728.5,80.5,3.5,17.6,391.0,763.3,610.35
2018,5,2,17,0,696.0,76.0,3.5,17.1,339.0,716.15,578.32
2018,5,2,17,15,649.5,70.5,3.35,16.45,286.5,651.12,531.11
2018,5,2,17,30,603.0,65.0,3.2,15.8,234.0,587.09,482.8
2018,5,2,17,45,528.5,58.0,3.05,15.15,183.5,501.68,415.2
2018,5,2,18,0,454.0,51.0,2.9,14.5,133.0,420.21,347.09
2018,5,2,18,15,350.5,40.5,2.75,13.95,92.0,320.13,259.72
2018,5,2,18,30,247.0,30.0,2.6,13.4,51.0,226.55,159.37
2018,5,2,18,45,134.5,17.0,2.4,12.8,27.5,92.64,0.0
2018,5,2,19,0,22.0,4.0,2.2,12.2,4.0,0.0,0.0
2018,5,2,19,15,11.0,2.0,2.2,11.95,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,3,5,15,18.5,4.5,2.4,10.4,5.5,4.09,0.0
2018,5,3,5,30,37.0,9.0,2.5,10.6,11.0,7.63,0.0
2018,5,3,5,45,81.5,14.0,2.65,10.85,24.5,10.72,3.4
2018,5,3,6,0,126.0,19.0,2.8,11.1,38.0,14.37,7.11
2018,5,3,6,15,99.5,21.0,2.8,11.3,39.5,15.49,8.31
2018,5,3,6,30,73.0,23.0,2.8,11.5,41.0,18.71,11.31
2018,5,3,6,45,36.5,27.5,2.75,11.75,36.5,23.94,16.07
2018,5,3,7,0,0.0,32.0,2.7,12.0,32.0,28.19,19.87
2018,5,3,7,15,0.0,39.0,2.7,12.3,39.0,34.39,25.36
2018,5,3,7,30,0.0,46.0,2.7,12.6,46.0,40.6,30.78
2018,5,3,7,45,0.0,60.0,2.7,12.85,60.0,53.03,41.67
2018,5,3,8,0,0.0,74.0,2.7,13.1,74.0,65.48,52.45
2018,5,3,8,15,0.0,92.0,2.7,13.5,92.0,81.47,66.16
2018,5,3,8,30,0.0,110.0,2.7,13.9,110.0,96.56,75.35
2018,5,3,8,45,1.0,133.5,2.75,14.3,134.0,116.25,91.18
2018,5,3,9,0,2.0,157.0,2.8,14.7,158.0,136.07,106.91
2018,5,3,9,15,6.0,190.5,2.85,15.1,195.0,164.79,129.57
2018,5,3,9,30,10.0,224.0,2.9,15.5,232.0,194.02,152.39
2018,5,3,9,45,18.0,261.5,2.95,15.9,276.0,228.44,179.01
2018,5,3,10,0,26.0,299.0,3.0,16.3,320.0,255.66,199.77
2018,5,3,10,15,79.0,337.5,3.05,16.55,405.0,313.41,244.05
2018,5,3,10,30,132.0,376.0,3.1,16.8,490.0,371.7,288.6
2018,5,3,10,45,245.5,376.5,3.2,17.1,594.5,441.26,342.08
2018,5,3,11,0,359.0,377.0,3.3,17.4,699.0,528.14,408.27
2018,5,3,11,15,436.0,353.5,3.3,17.55,750.5,580.35,448.29
2018,5,3,11,30,513.0,330.0,3.3,17.7,802.0,640.97,494.29
2018,5,3,11,45,705.5,234.5,3.35,17.9,887.0,727.15,560.86
2018,5,3,12,0,898.0,139.0,3.4,18.1,972.0,816.75,627.77
2018,5,3,12,15,918.0,128.0,3.4,18.25,977.5,858.1,655.76
2018,5,3,12,30,938.0,117.0,3.4,18.4,983.0,897.76,682.71
2018,5,3,12,45,938.5,114.5,3.45,18.5,973.0,926.55,702.51
2018,5,3,13,0,939.0,112.0,3.5,18.6,963.0,952.41,720.41
2018,5,3,13,15,935.5,111.0,3.55,18.65,944.5,973.03,734.95
2018,5,3,13,30,932.0,110.0,3.6,18.7,926.0,990.38,747.41
2018,5,3,13,45,926.5,108.5,3.6,18.75,900.5,1001.97,755.77
2018,5,3,14,0,921.0,107.0,3.6,18.8,875.0,1010.1,761.97
2018,5,3,14,15,912.5,106.5,3.6,18.75,843.0,1012.95,765.07
2018,5,3,14,30,904.0,106.0,3.6,18.7,811.0,1012.37,766.07
2018,5,3,14,45,893.0,104.0,3.6,18.65,772.5,1004.28,762.15
2018,5,3,15,0,882.0,102.0,3.6,18.6,734.0,992.87,756.17
2018,5,3,15,15,861.0,100.5,3.6,18.6,686.5,969.08,741.66
2018,5,3,15,30,840.0,99.0,3.6,18.6,639.0,952.53,732.3
2018,5,3,15,45,822.0,96.0,3.45,18.25,591.5,924.2,714.68
2018,5,3,16,0,804.0,93.0,3.3,17.9,544.0,893.29,695.26
2018,5,3,16,15,772.0,89.0,3.25,17.55,489.5,845.86,664.49
2018,5,3,16,30,740.0,85.0,3.2,17.2,435.0,796.91,632.16
2018,5,3,16,45,680.5,86.5,3.1,16.85,379.5,734.95,589.18
2018,5,3,17,0,621.0,88.0,3.0,16.5,324.0,669.17,542.21
2018,5,3,17,15,558.5,82.0,2.9,15.9,270.0,592.52,485.77
2018,5,3,17,30,496.0,76.0,2.8,15.3,216.0,517.89,428.7
2018,5,3,17,45,435.0,64.5,2.7,14.65,169.0,440.56,366.58
2018,5,3,18,0,374.0,53.0,2.6,14.0,122.0,366.62,304.01
2018,5,3,18,15,290.0,41.5,2.45,13.4,85.0,278.83,227.07
2018,5,3,18,30,206.0,30.0,2.3,12.8,48.0,203.63,146.48
2018,5,3,18,45,116.0,17.5,2.2,12.2,26.5,82.64,0.0
2018,5,3,19,0,26.0,5.0,2.1,11.6,5.0,4.55,0.0
2018,5,3,19,15,13.0,2.5,2.1,11.35,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
