Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,13,45,925.0,108.0,2.3,33.25,936.0,1018.6,711.56
2018,6,2,14,0,920.0,107.0,2.3,33.3,912.0,1027.35,717.5
2018,6,2,14,15,913.0,106.0,2.4,33.2,881.5,1030.82,721.85
2018,6,2,14,30,906.0,105.0,2.5,33.1,851.0,1030.96,724.32
2018,6,2,14,45,897.5,102.5,2.55,33.0,814.5,1024.67,722.43
2018,6,2,15,0,889.0,100.0,2.6,32.9,778.0,1015.12,718.66
2018,6,2,15,15,877.5,98.5,2.6,32.9,737.0,1000.56,711.11
2018,6,2,15,30,866.0,97.0,2.6,32.9,696.0,983.05,701.81
2018,6,2,15,45,850.5,94.0,2.7,32.4,650.0,957.01,689.38
2018,6,2,16,0,835.0,91.0,2.8,31.9,604.0,938.37,681.65
2018,6,2,16,15,815.5,88.5,2.8,31.4,555.5,904.04,662.65
2018,6,2,16,30,796.0,86.0,2.8,30.9,507.0,867.66,642.09
2018,6,2,16,45,770.0,82.5,2.8,30.4,456.5,822.33,615.02
2018,6,2,17,0,744.0,79.0,2.8,29.9,406.0,775.77,586.46
2018,6,2,17,15,708.5,74.5,2.6,28.85,354.5,718.97,549.96
2018,6,2,17,30,673.0,70.0,2.4,27.8,303.0,667.29,515.88
2018,6,2,17,45,623.0,64.5,2.2,26.75,253.0,598.86,468.04
2018,6,2,18,0,573.0,59.0,2.0,25.7,203.0,532.38,419.5
2018,6,2,18,15,499.0,52.0,1.85,24.5,157.0,449.47,355.95
2018,6,2,18,30,425.0,45.0,1.7,23.3,111.0,371.26,292.08
2018,6,2,18,45,312.5,35.0,1.55,22.1,74.5,271.43,206.26
2018,6,2,19,0,200.0,25.0,1.4,20.9,38.0,171.69,69.37
2018,6,2,19,15,104.5,13.5,1.45,20.35,20.0,67.04,0.0
2018,6,2,19,30,9.0,2.0,1.5,19.8,2.0,0.0,0.0
2018,6,2,19,45,4.5,1.0,1.5,19.25,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.5,18.35,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,3,4,45,49.0,7.0,2.1,14.2,8.5,0.0,0.0
2018,6,3,5,0,98.0,14.0,2.3,14.5,17.0,12.73,0.0
2018,6,3,5,15,226.5,25.5,2.45,15.0,48.5,21.04,8.38
2018,6,3,5,30,355.0,37.0,2.6,15.5,80.0,30.0,19.95
2018,6,3,5,45,442.0,45.0,2.75,16.05,123.5,35.39,25.34
2018,6,3,6,0,529.0,53.0,2.9,16.6,167.0,40.66,30.29
2018,6,3,6,15,586.5,58.5,2.8,17.35,215.5,43.62,32.99
2018,6,3,6,30,644.0,64.0,2.7,18.1,264.0,46.53,35.49
2018,6,3,6,45,683.5,69.0,2.6,18.85,315.0,53.57,41.49
2018,6,3,7,0,723.0,74.0,2.5,19.6,366.0,56.07,43.42
2018,6,3,7,15,751.0,77.5,2.5,20.45,416.5,57.23,44.12
2018,6,3,7,30,779.0,81.0,2.5,21.3,467.0,58.33,44.75
2018,6,3,7,45,801.0,84.0,2.45,22.2,516.5,58.95,44.94
2018,6,3,8,0,823.0,87.0,2.4,23.1,566.0,69.45,43.33
2018,6,3,8,15,839.0,90.0,2.4,23.8,613.0,126.94,68.18
2018,6,3,8,30,855.0,93.0,2.4,24.5,660.0,176.66,98.99
2018,6,3,8,45,867.5,95.0,2.4,25.2,702.5,226.94,137.1
2018,6,3,9,0,880.0,97.0,2.4,25.9,745.0,278.57,179.52
2018,6,3,9,15,889.0,99.0,2.45,26.55,783.0,330.35,223.37
2018,6,3,9,30,898.0,101.0,2.5,27.2,821.0,382.73,267.55
2018,6,3,9,45,904.0,103.5,2.5,27.8,853.5,434.72,310.62
2018,6,3,10,0,910.0,106.0,2.5,28.4,886.0,486.63,352.41
2018,6,3,10,15,916.0,107.0,2.6,28.85,912.5,537.1,392.39
2018,6,3,10,30,922.0,108.0,2.7,29.3,939.0,587.06,430.84
2018,6,3,10,45,926.0,108.5,2.75,29.8,958.5,634.75,466.35
2018,6,3,11,0,930.0,109.0,2.8,30.3,978.0,681.34,500.09
2018,6,3,11,15,932.5,110.0,2.85,30.65,991.0,726.08,531.95
2018,6,3,11,30,935.0,111.0,2.9,31.0,1004.0,769.28,561.81
2018,6,3,11,45,936.5,110.5,2.95,31.35,1009.0,808.77,587.17
2018,6,3,12,0,938.0,110.0,3.0,31.7,1014.0,846.31,611.04
2018,6,3,12,15,922.5,120.0,3.1,31.7,1007.5,876.9,631.43
2018,6,3,12,30,907.0,130.0,3.2,31.7,1001.0,904.46,649.88
2018,6,3,12,45,842.0,170.0,3.3,31.75,972.5,921.51,661.45
2018,6,3,13,0,777.0,210.0,3.4,31.8,944.0,926.05,665.06
2018,6,3,13,15,827.5,174.5,3.45,31.65,943.5,962.88,690.01
2018,6,3,13,30,878.0,139.0,3.5,31.5,943.0,986.26,706.08
2018,6,3,13,45,836.0,158.5,3.55,31.3,908.0,993.99,712.45
2018,6,3,14,0,794.0,178.0,3.6,31.1,873.0,987.48,709.9
2018,6,3,14,15,763.5,186.0,3.6,30.85,836.0,984.74,709.83
2018,6,3,14,30,733.0,194.0,3.6,30.6,799.0,972.08,703.39
2018,6,3,14,45,762.5,168.5,3.65,30.35,773.5,972.28,705.85
2018,6,3,15,0,792.0,143.0,3.7,30.1,748.0,977.31,711.51
2018,6,3,15,15,827.0,119.5,3.7,30.1,721.0,985.36,718.26
2018,6,3,15,30,862.0,96.0,3.7,30.1,694.0,978.19,715.16
2018,6,3,15,45,848.5,93.0,3.75,29.2,649.0,954.17,704.01
2018,6,3,16,0,835.0,90.0,3.8,28.3,604.0,927.53,691.06
2018,6,3,16,15,817.5,87.0,3.8,27.6,556.5,904.43,679.51
2018,6,3,16,30,800.0,84.0,3.8,26.9,509.0,869.26,659.45
2018,6,3,16,45,776.5,80.5,3.75,26.25,459.0,826.12,633.08
2018,6,3,17,0,753.0,77.0,3.7,25.6,409.0,781.63,605.15
2018,6,3,17,15,720.0,72.5,3.65,24.6,358.0,726.73,569.62
2018,6,3,17,30,687.0,68.0,3.6,23.6,307.0,671.64,532.61
2018,6,3,17,45,639.5,62.5,3.5,22.65,257.0,609.44,488.3
2018,6,3,18,0,592.0,57.0,3.4,21.7,207.0,544.26,439.53
2018,6,3,18,15,521.0,50.5,3.35,20.7,161.0,463.41,375.93
2018,6,3,18,30,450.0,44.0,3.3,19.7,115.0,387.05,311.6
2018,6,3,18,45,339.5,34.5,3.2,18.75,77.5,287.97,224.06
2018,6,3,19,0,229.0,25.0,3.1,17.8,40.0,187.78,86.2
2018,6,3,19,15,120.5,13.5,3.1,17.25,21.0,75.56,0.0
2018,6,3,19,30,12.0,2.0,3.1,16.7,2.0,0.0,0.0
2018,6,3,19,45,6.0,1.0,3.1,16.2,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,4,4,45,61.5,7.5,3.1,12.7,9.5,0.0,0.0
2018,6,4,5,0,123.0,15.0,3.2,12.9,19.0,13.64,0.0
2018,6,4,5,15,255.0,25.5,3.3,13.35,51.0,21.05,8.66
2018,6,4,5,30,387.0,36.0,3.4,13.8,83.0,29.11,19.36
2018,6,4,5,45,473.0,42.5,3.5,14.25,126.5,33.28,23.69
2018,6,4,6,0,559.0,49.0,3.6,14.7,170.0,37.42,27.66
2018,6,4,6,15,614.5,54.5,3.65,15.4,219.0,40.55,30.54
2018,6,4,6,30,670.0,60.0,3.7,16.1,268.0,47.68,36.81
2018,6,4,6,45,708.0,64.0,3.8,16.85,319.0,49.62,38.35
2018,6,4,7,0,746.0,68.0,3.9,17.6,370.0,51.51,39.78
2018,6,4,7,15,774.0,71.0,4.0,18.2,421.0,52.51,40.42
2018,6,4,7,30,802.0,74.0,4.1,18.8,472.0,53.47,41.0
2018,6,4,7,45,822.0,77.0,4.15,19.4,521.5,63.57,49.45
2018,6,4,8,0,842.0,80.0,4.2,20.0,571.0,75.53,48.43
2018,6,4,8,15,858.0,82.5,4.25,20.5,618.0,123.71,65.82
2018,6,4,8,30,874.0,85.0,4.3,21.0,665.0,173.94,97.66
2018,6,4,8,45,886.0,87.5,4.35,21.45,708.5,225.34,137.71
2018,6,4,9,0,898.0,90.0,4.4,21.9,752.0,278.05,182.33
2018,6,4,9,15,903.0,94.5,4.4,22.2,789.5,331.34,229.06
2018,6,4,9,30,908.0,99.0,4.4,22.5,827.0,384.86,275.92
2018,6,4,9,45,909.0,104.5,4.45,22.75,858.5,437.6,321.62
2018,6,4,10,0,910.0,110.0,4.5,23.0,890.0,489.78,365.83
2018,6,4,10,15,916.5,111.0,4.55,23.1,917.0,540.52,408.03
2018,6,4,10,30,923.0,112.0,4.6,23.2,944.0,590.79,448.84
2018,6,4,10,45,928.0,112.5,4.6,23.3,964.5,639.13,487.08
2018,6,4,11,0,933.0,113.0,4.6,23.4,985.0,686.48,523.65
2018,6,4,11,15,937.0,113.0,4.7,23.35,998.5,731.58,558.56
2018,6,4,11,30,941.0,113.0,4.8,23.3,1012.0,775.25,591.68
2018,6,4,11,45,943.0,112.0,4.85,23.25,1017.5,814.95,619.72
2018,6,4,12,0,945.0,111.0,4.9,23.2,1023.0,852.72,646.31
2018,6,4,12,15,944.0,112.0,4.95,23.05,1021.0,887.66,671.14
2018,6,4,12,30,943.0,113.0,5.0,22.9,1019.0,920.19,694.31
2018,6,4,12,45,941.5,112.5,5.1,22.75,1009.5,948.33,714.83
2018,6,4,13,0,940.0,112.0,5.2,22.6,1000.0,973.66,733.54
2018,6,4,13,15,937.5,111.0,5.2,22.45,983.5,994.61,748.64
2018,6,4,13,30,935.0,110.0,5.2,22.3,967.0,1012.44,761.74
2018,6,4,13,45,931.0,108.5,5.2,22.1,943.5,1025.1,771.6
2018,6,4,14,0,927.0,107.0,5.2,21.9,920.0,1034.46,779.38
2018,6,4,14,15,920.5,105.5,5.2,21.7,889.5,1038.01,783.38
2018,6,4,14,30,914.0,104.0,5.2,21.5,859.0,1038.2,785.28
2018,6,4,14,45,902.5,103.5,5.2,21.25,821.5,1031.18,782.56
2018,6,4,15,0,891.0,103.0,5.2,21.0,784.0,1020.96,777.81
2018,6,4,15,15,874.0,102.5,5.2,21.0,740.5,1002.17,766.49
2018,6,4,15,30,857.0,102.0,5.2,21.0,697.0,980.54,753.29
2018,6,4,15,45,851.0,96.5,5.15,20.3,654.5,961.13,743.4
2018,6,4,16,0,845.0,91.0,5.1,19.6,612.0,938.78,731.39
2018,6,4,16,15,824.0,89.0,5.05,19.15,563.0,913.52,716.53
2018,6,4,16,30,803.0,87.0,5.0,18.7,514.0,876.26,692.85
2018,6,4,16,45,778.5,83.0,4.95,18.2,463.5,831.55,663.5
2018,6,4,17,0,754.0,79.0,4.9,17.7,413.0,785.5,632.57
2018,6,4,17,15,719.0,75.0,4.85,17.15,361.5,729.5,593.36
2018,6,4,17,30,684.0,71.0,4.8,16.6,310.0,678.57,556.87
2018,6,4,17,45,630.5,65.5,4.7,16.0,258.5,607.0,502.61
2018,6,4,18,0,577.0,60.0,4.6,15.4,207.0,537.6,447.92
2018,6,4,18,15,496.0,53.0,4.5,14.9,159.5,449.5,375.04
2018,6,4,18,30,415.0,46.0,4.4,14.4,112.0,366.65,302.78
2018,6,4,18,45,304.5,36.0,4.25,13.9,75.5,268.21,213.68
2018,6,4,19,0,194.0,26.0,4.1,13.4,39.0,171.42,86.49
2018,6,4,19,15,102.0,14.0,4.05,13.15,20.5,66.41,0.0
2018,6,4,19,30,10.0,2.0,4.0,12.9,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,4.0,12.65,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,5,4,45,35.5,8.0,3.6,11.05,9.0,0.0,0.0
2018,6,5,5,0,71.0,16.0,3.7,11.2,18.0,14.55,0.0
2018,6,5,5,15,180.5,30.5,3.8,11.55,49.0,24.01,10.97
2018,6,5,5,30,290.0,45.0,3.9,11.9,80.0,35.0,24.62
2018,6,5,5,45,306.0,53.0,4.0,12.2,105.5,40.43,30.23
2018,6,5,6,0,322.0,61.0,4.1,12.5,131.0,45.63,35.26
2018,6,5,6,15,182.0,87.0,4.1,12.85,128.5,66.25,53.85
2018,6,5,6,30,42.0,113.0,4.1,13.2,126.0,90.33,75.25
2018,6,5,6,45,137.5,132.5,4.1,13.55,186.0,100.93,84.41
2018,6,5,7,0,233.0,152.0,4.1,13.9,246.0,108.62,90.83
2018,6,5,7,15,444.5,136.0,4.1,14.35,346.0,91.55,75.43
2018,6,5,7,30,656.0,120.0,4.1,14.8,446.0,78.51,63.65
2018,6,5,7,45,722.0,115.5,4.1,15.25,508.0,73.0,58.52
2018,6,5,8,0,788.0,111.0,4.1,15.7,570.0,86.38,58.53
2018,6,5,8,15,807.5,113.0,4.05,16.2,617.0,131.94,75.33
2018,6,5,8,30,827.0,115.0,4.0,16.7,664.0,180.09,106.23
2018,6,5,8,45,844.0,116.0,4.0,17.2,708.0,229.48,144.95
2018,6,5,9,0,861.0,117.0,4.0,17.7,752.0,280.82,188.64
2018,6,5,9,15,878.0,115.5,3.95,18.1,792.0,339.41,239.33
2018,6,5,9,30,895.0,114.0,3.9,18.5,832.0,391.53,285.02
2018,6,5,9,45,911.5,110.5,3.9,18.9,867.5,443.13,329.8
2018,6,5,10,0,928.0,107.0,3.9,19.3,903.0,495.56,374.24
2018,6,5,10,15,897.5,128.0,3.9,19.6,917.0,544.02,414.68
2018,6,5,10,30,867.0,149.0,3.9,19.9,931.0,588.42,450.6
2018,6,5,10,45,847.5,165.5,3.9,20.25,943.5,632.5,484.98
2018,6,5,11,0,828.0,182.0,3.9,20.6,956.0,675.51,517.41
2018,6,5,11,15,871.0,159.0,3.95,20.7,983.0,723.12,554.12
2018,6,5,11,30,914.0,136.0,4.0,20.8,1010.0,774.56,592.94
2018,6,5,11,45,938.0,121.5,4.05,20.95,1022.5,819.1,624.23
2018,6,5,12,0,962.0,107.0,4.1,21.1,1035.0,862.69,654.15
2018,6,5,12,15,935.5,123.5,4.2,21.05,1024.5,890.65,673.83
2018,6,5,12,30,909.0,140.0,4.3,21.0,1014.0,914.87,691.08
2018,6,5,12,45,923.0,130.0,4.35,20.95,1010.0,947.88,714.18
2018,6,5,13,0,937.0,120.0,4.4,20.9,1006.0,978.45,735.55
2018,6,5,13,15,934.5,118.5,4.45,20.7,989.0,999.06,750.69
2018,6,5,13,30,932.0,117.0,4.5,20.5,972.0,1016.54,764.02
2018,6,5,13,45,909.0,126.0,4.55,20.3,942.0,1021.4,768.98
2018,6,5,14,0,886.0,135.0,4.6,20.1,912.0,1022.8,771.82
2018,6,5,14,15,900.0,121.5,4.6,19.85,888.0,1034.59,781.6
2018,6,5,14,30,914.0,108.0,4.6,19.6,864.0,1042.69,788.95
2018,6,5,14,45,906.5,106.0,4.6,19.3,828.0,1038.14,788.05
2018,6,5,15,0,899.0,104.0,4.6,19.0,792.0,1030.33,785.14
2018,6,5,15,15,887.5,102.0,4.6,19.0,750.5,1015.33,776.53
2018,6,5,15,30,876.0,100.0,4.6,19.0,709.0,997.33,765.97
2018,6,5,15,45,862.0,97.0,4.55,18.4,663.5,972.83,752.29
2018,6,5,16,0,848.0,94.0,4.5,17.8,618.0,955.75,743.84
2018,6,5,16,15,830.5,90.0,4.45,17.4,569.0,921.33,722.41
2018,6,5,16,30,813.0,86.0,4.4,17.0,520.0,884.7,699.27
2018,6,5,16,45,788.0,82.5,4.35,16.65,469.0,839.96,669.71
2018,6,5,17,0,763.0,79.0,4.3,16.3,418.0,793.88,638.62
2018,6,5,17,15,727.0,75.0,4.25,15.85,366.0,736.78,598.66
2018,6,5,17,30,691.0,71.0,4.2,15.4,314.0,684.75,561.38
2018,6,5,17,45,640.0,66.0,4.1,14.9,263.0,615.57,509.23
2018,6,5,18,0,589.0,61.0,4.0,14.4,212.0,548.3,456.47
2018,6,5,18,15,510.0,54.0,3.85,13.9,164.5,461.04,384.69
2018,6,5,18,30,431.0,47.0,3.7,13.4,117.0,378.77,313.15
2018,6,5,18,45,319.0,38.0,3.55,12.95,80.0,279.32,223.46
2018,6,5,19,0,207.0,29.0,3.4,12.5,43.0,184.62,99.7
2018,6,5,19,15,109.0,15.5,3.4,12.3,22.5,71.57,0.0
2018,6,5,19,30,11.0,2.0,3.4,12.1,2.0,0.0,0.0
2018,6,5,19,45,5.5,1.0,3.45,11.9,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,6,4,45,6.0,5.5,3.55,11.65,5.5,0.0,0.0
2018,6,6,5,0,12.0,11.0,3.6,11.8,11.0,10.01,0.0
2018,6,6,5,15,29.0,25.5,3.65,12.05,28.5,21.34,9.24
2018,6,6,5,30,46.0,40.0,3.7,12.3,46.0,32.95,22.83
2018,6,6,5,45,78.5,59.0,3.75,12.5,74.0,47.56,36.5
2018,6,6,6,0,111.0,78.0,3.8,12.7,102.0,61.87,49.69
2018,6,6,6,15,131.0,94.0,3.85,13.0,129.5,73.86,60.59
2018,6,6,6,30,151.0,110.0,3.9,13.3,157.0,85.6,71.01
2018,6,6,6,45,85.0,116.5,3.9,13.6,144.0,90.33,75.02
2018,6,6,7,0,19.0,123.0,3.9,13.9,131.0,103.8,86.59
2018,6,6,7,15,42.0,149.0,3.95,14.2,169.0,118.35,98.93
2018,6,6,7,30,65.0,175.0,4.0,14.5,207.0,136.41,114.12
2018,6,6,7,45,163.0,210.0,4.0,14.8,302.0,150.65,125.83
2018,6,6,8,0,261.0,245.0,4.0,15.1,397.0,164.86,128.51
2018,6,6,8,15,288.5,261.0,4.05,15.5,442.0,195.1,145.03
2018,6,6,8,30,316.0,277.0,4.1,15.9,487.0,228.59,167.61
2018,6,6,8,45,298.0,295.0,4.1,16.35,503.5,258.42,191.44
2018,6,6,9,0,280.0,313.0,4.1,16.8,520.0,286.76,215.12
2018,6,6,9,15,342.0,314.5,4.15,17.1,580.0,325.5,244.86
2018,6,6,9,30,404.0,316.0,4.2,17.4,640.0,361.95,273.69
2018,6,6,9,45,398.0,339.0,4.25,17.7,669.0,402.33,306.97
2018,6,6,10,0,392.0,362.0,4.3,18.0,698.0,449.92,344.96
2018,6,6,10,15,493.5,329.5,4.35,18.2,766.0,494.71,380.47
2018,6,6,10,30,595.0,297.0,4.4,18.4,834.0,551.95,425.63
2018,6,6,10,45,592.0,304.5,4.5,18.65,848.5,589.86,455.5
2018,6,6,11,0,589.0,312.0,4.6,18.9,863.0,630.92,487.07
2018,6,6,11,15,649.0,277.5,4.65,19.0,892.0,672.66,520.09
2018,6,6,11,30,709.0,243.0,4.7,19.1,921.0,721.06,557.64
2018,6,6,11,45,545.0,321.0,4.8,19.25,844.0,699.96,539.88
2018,6,6,12,0,381.0,399.0,4.9,19.4,767.0,662.84,509.92
2018,6,6,12,15,308.0,416.0,4.95,19.4,713.0,638.52,491.34
2018,6,6,12,30,235.0,433.0,5.0,19.4,659.0,609.23,468.63
2018,6,6,12,45,178.5,440.5,5.0,19.4,611.0,574.21,441.85
2018,6,6,13,0,122.0,448.0,5.0,19.4,563.0,540.9,415.93
2018,6,6,13,15,108.5,430.5,5.0,19.3,531.5,520.63,401.25
2018,6,6,13,30,95.0,413.0,5.0,19.2,500.0,485.79,375.65
2018,6,6,13,45,117.0,391.5,5.0,19.15,496.0,505.58,391.96
2018,6,6,14,0,139.0,370.0,5.0,19.1,492.0,511.96,398.25
2018,6,6,14,15,273.5,319.0,5.0,18.95,549.0,614.28,480.17
2018,6,6,14,30,408.0,268.0,5.0,18.8,606.0,718.73,561.94
2018,6,6,14,45,356.5,271.0,4.95,18.6,557.0,676.1,529.96
2018,6,6,15,0,305.0,274.0,4.9,18.4,508.0,613.32,483.68
2018,6,6,15,15,396.5,241.0,4.9,18.4,528.0,690.22,544.84
2018,6,6,15,30,488.0,208.0,4.9,18.4,548.0,744.59,588.67
2018,6,6,15,45,307.5,235.5,4.9,17.9,445.0,577.06,460.97
2018,6,6,16,0,127.0,263.0,4.9,17.4,342.0,415.89,333.41
2018,6,6,16,15,142.0,242.5,4.85,17.0,324.0,408.22,330.02
2018,6,6,16,30,157.0,222.0,4.8,16.6,306.0,399.17,325.05
2018,6,6,16,45,208.0,197.0,4.8,16.2,296.5,415.56,341.52
2018,6,6,17,0,259.0,172.0,4.8,15.8,287.0,445.32,368.23
2018,6,6,17,15,297.0,145.5,4.7,15.35,262.0,439.97,366.61
2018,6,6,17,30,335.0,119.0,4.6,14.9,237.0,448.22,375.27
2018,6,6,17,45,334.0,100.0,4.5,14.4,202.0,413.85,348.21
2018,6,6,18,0,333.0,81.0,4.4,13.9,167.0,378.17,319.03
2018,6,6,18,15,282.5,68.0,4.2,13.55,130.0,314.83,264.34
2018,6,6,18,30,232.0,55.0,4.0,13.2,93.0,255.21,211.29
2018,6,6,18,45,157.5,41.5,3.8,12.8,63.5,170.78,135.92
2018,6,6,19,0,83.0,28.0,3.6,12.4,34.0,101.77,55.53
2018,6,6,19,15,42.5,15.0,3.6,12.3,18.0,36.1,0.0
2018,6,6,19,30,2.0,2.0,3.6,12.2,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,3.65,12.15,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,7,4,45,4.0,3.5,3.55,11.2,3.5,0.0,0.0
2018,6,7,5,0,8.0,7.0,3.6,11.3,7.0,6.37,0.0
2018,6,7,5,15,40.5,18.0,3.7,11.6,22.5,14.88,4.84
2018,6,7,5,30,73.0,29.0,3.8,11.9,38.0,23.6,14.81
2018,6,7,5,45,65.0,33.0,3.9,12.2,43.5,26.68,18.07
2018,6,7,6,0,57.0,37.0,4.0,12.5,49.0,31.77,22.88
2018,6,7,6,15,28.5,42.5,4.05,12.95,48.5,37.91,28.49
2018,6,7,6,30,0.0,48.0,4.1,13.4,48.0,42.35,32.45
2018,6,7,6,45,0.0,68.5,4.15,13.85,68.5,60.55,48.57
2018,6,7,7,0,0.0,89.0,4.2,14.3,89.0,77.69,63.5
2018,6,7,7,15,1.5,118.5,4.2,14.75,119.0,101.34,83.91
2018,6,7,7,30,3.0,148.0,4.2,15.2,149.0,124.35,103.43
2018,6,7,7,45,3.5,158.0,4.2,15.65,159.5,132.71,110.07
2018,6,7,8,0,4.0,168.0,4.2,16.1,170.0,141.24,111.59
2018,6,7,8,15,9.0,194.5,4.15,16.5,200.0,163.14,128.57
2018,6,7,8,30,14.0,221.0,4.1,16.9,230.0,185.76,145.88
2018,6,7,8,45,24.0,253.5,4.05,17.35,270.5,214.46,167.66
2018,6,7,9,0,34.0,286.0,4.0,17.8,311.0,232.75,181.08
2018,6,7,9,15,67.5,326.5,4.05,18.15,379.5,275.66,213.27
2018,6,7,9,30,101.0,367.0,4.1,18.5,448.0,322.79,248.76
2018,6,7,9,45,186.5,372.5,4.15,18.9,529.5,360.97,276.79
2018,6,7,10,0,272.0,378.0,4.2,19.3,611.0,408.42,312.71
2018,6,7,10,15,542.0,277.5,4.3,19.5,760.5,480.0,367.98
2018,6,7,10,30,812.0,177.0,4.4,19.7,910.0,579.01,445.14
2018,6,7,10,45,849.5,161.0,4.55,19.9,942.5,629.95,485.77
2018,6,7,11,0,887.0,145.0,4.7,20.1,975.0,682.19,526.97
2018,6,7,11,15,891.5,145.5,4.7,20.2,989.0,726.41,560.84
2018,6,7,11,30,896.0,146.0,4.7,20.3,1003.0,769.39,593.15
2018,6,7,11,45,899.5,145.0,4.75,20.35,1009.5,809.03,622.07
2018,6,7,12,0,903.0,144.0,4.8,20.4,1016.0,847.0,648.85
2018,6,7,12,15,903.0,144.0,4.8,20.5,1014.5,881.09,672.36
2018,6,7,12,30,903.0,144.0,4.8,20.6,1013.0,912.98,694.26
2018,6,7,12,45,900.5,143.5,4.8,20.65,1003.0,939.81,712.74
2018,6,7,13,0,898.0,143.0,4.8,20.7,993.0,963.91,729.38
2018,6,7,13,15,896.5,141.5,4.8,20.75,977.5,985.16,744.12
2018,6,7,13,30,895.0,140.0,4.8,20.8,962.0,1003.44,756.9
2018,6,7,13,45,892.5,137.5,4.8,20.85,939.5,1016.71,766.39
2018,6,7,14,0,890.0,135.0,4.8,20.9,917.0,1026.79,773.85
2018,6,7,14,15,884.0,132.0,4.75,20.8,886.5,1029.65,776.58
2018,6,7,14,30,878.0,129.0,4.7,20.7,856.0,1029.21,777.26
2018,6,7,14,45,870.5,125.5,4.7,20.65,820.5,1023.46,774.8
2018,6,7,15,0,863.0,122.0,4.7,20.6,785.0,1014.5,770.32
2018,6,7,15,15,850.5,119.5,4.7,20.6,743.5,1009.68,768.68
2018,6,7,15,30,838.0,117.0,4.7,20.6,702.0,990.68,757.36
2018,6,7,15,45,824.5,113.0,4.6,20.1,657.0,966.07,742.94
2018,6,7,16,0,811.0,109.0,4.5,19.6,612.0,938.79,726.63
2018,6,7,16,15,794.0,104.0,4.45,19.2,564.0,904.47,705.37
2018,6,7,16,30,777.0,99.0,4.4,18.8,516.0,867.98,682.36
2018,6,7,16,45,752.5,94.5,4.3,18.35,465.5,823.34,652.9
2018,6,7,17,0,728.0,90.0,4.2,17.9,415.0,782.86,626.13
2018,6,7,17,15,691.5,85.0,4.1,17.35,363.5,725.47,586.19
2018,6,7,17,30,655.0,80.0,4.0,16.8,312.0,668.21,545.19
2018,6,7,17,45,605.0,73.5,3.9,16.25,261.5,598.91,493.28
2018,6,7,18,0,555.0,67.0,3.8,15.7,211.0,531.46,440.71
2018,6,7,18,15,479.5,58.5,3.6,15.1,164.0,445.8,370.31
2018,6,7,18,30,404.0,50.0,3.4,14.5,117.0,364.9,300.59
2018,6,7,18,45,295.5,39.5,3.15,13.85,80.0,266.65,213.23
2018,6,7,19,0,187.0,29.0,2.9,13.2,43.0,174.55,102.68
2018,6,7,19,15,98.0,15.5,2.9,12.9,22.5,65.97,0.0
2018,6,7,19,30,9.0,2.0,2.9,12.6,2.0,0.0,0.0
2018,6,7,19,45,4.5,1.0,2.85,12.3,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,8,4,45,47.5,7.5,2.45,11.05,9.0,0.0,0.0
2018,6,8,5,0,95.0,15.0,2.6,11.4,18.0,13.64,0.0
2018,6,8,5,15,206.0,28.0,2.75,12.0,49.0,22.03,9.95
2018,6,8,5,30,317.0,41.0,2.9,12.6,80.0,33.53,23.33
2018,6,8,5,45,399.5,50.5,3.05,13.15,122.5,40.06,29.81
2018,6,8,6,0,482.0,60.0,3.2,13.7,165.0,46.37,35.76
2018,6,8,6,15,485.5,73.0,3.2,14.25,202.0,55.04,43.6
2018,6,8,6,30,489.0,86.0,3.2,14.8,239.0,63.17,50.76
2018,6,8,6,45,515.5,97.5,3.15,15.35,284.0,69.69,56.34
2018,6,8,7,0,542.0,109.0,3.1,15.9,329.0,75.78,61.42
2018,6,8,7,15,594.5,112.5,3.1,16.5,383.5,75.61,60.91
2018,6,8,7,30,647.0,116.0,3.1,17.1,438.0,75.51,60.47
2018,6,8,7,45,717.0,109.5,3.1,17.75,500.0,68.91,54.39
2018,6,8,8,0,787.0,103.0,3.1,18.4,562.0,81.32,53.24
2018,6,8,8,15,804.5,105.5,3.1,18.95,608.0,126.95,70.36
2018,6,8,8,30,822.0,108.0,3.1,19.5,654.0,174.94,101.03
2018,6,8,8,45,835.5,110.5,3.15,20.1,696.5,224.38,139.5
2018,6,8,9,0,849.0,113.0,3.2,20.7,739.0,283.38,188.6
2018,6,8,9,15,858.5,115.5,3.25,21.25,777.0,334.04,232.47
2018,6,8,9,30,868.0,118.0,3.3,21.8,815.0,385.37,276.83
2018,6,8,9,45,874.5,120.0,3.35,22.3,846.5,435.67,319.79
2018,6,8,10,0,881.0,122.0,3.4,22.8,878.0,485.94,361.68
2018,6,8,10,15,887.5,123.0,3.45,23.25,904.5,535.27,401.78
2018,6,8,10,30,894.0,124.0,3.5,23.7,931.0,584.18,440.43
2018,6,8,10,45,899.0,124.0,3.55,24.15,950.5,630.84,476.39
2018,6,8,11,0,904.0,124.0,3.6,24.6,970.0,676.56,510.7
2018,6,8,11,15,907.0,124.5,3.65,25.0,983.0,720.22,542.78
2018,6,8,11,30,910.0,125.0,3.7,25.4,996.0,762.46,573.13
2018,6,8,11,45,912.0,124.0,3.75,25.75,1001.0,801.14,599.12
2018,6,8,12,0,914.0,123.0,3.8,26.1,1006.0,837.98,623.42
2018,6,8,12,15,911.5,124.0,3.9,26.2,1003.0,870.84,645.75
2018,6,8,12,30,909.0,125.0,4.0,26.3,1000.0,901.33,666.46
2018,6,8,12,45,904.5,126.5,4.1,26.4,990.0,927.97,684.6
2018,6,8,13,0,900.0,128.0,4.2,26.5,980.0,951.84,700.95
2018,6,8,13,15,897.0,126.0,4.3,26.4,963.0,970.92,714.75
2018,6,8,13,30,894.0,124.0,4.4,26.3,946.0,986.94,726.66
2018,6,8,13,45,889.5,122.5,4.5,26.25,923.0,998.89,735.87
2018,6,8,14,0,885.0,121.0,4.6,26.2,900.0,1007.65,743.2
2018,6,8,14,15,879.5,118.5,4.7,25.95,870.5,1011.17,748.07
2018,6,8,14,30,874.0,116.0,4.8,25.7,841.0,1011.46,750.94
2018,6,8,14,45,867.0,112.5,4.85,25.5,805.5,1005.93,749.5
2018,6,8,15,0,860.0,109.0,4.9,25.3,770.0,997.21,746.06
2018,6,8,15,15,848.0,107.0,4.9,25.3,729.5,982.09,737.39
2018,6,8,15,30,836.0,105.0,4.9,25.3,689.0,964.09,726.87
2018,6,8,15,45,824.0,100.5,4.95,24.55,645.0,950.8,722.23
2018,6,8,16,0,812.0,96.0,5.0,23.8,601.0,924.26,708.3
2018,6,8,16,15,797.5,91.5,4.95,23.25,554.5,892.83,689.57
2018,6,8,16,30,783.0,87.0,4.9,22.7,508.0,859.17,669.04
2018,6,8,16,45,761.0,82.5,4.85,22.15,458.5,816.69,641.8
2018,6,8,17,0,739.0,78.0,4.8,21.6,409.0,772.81,613.0
2018,6,8,17,15,709.0,73.5,4.65,20.9,359.5,720.99,577.36
2018,6,8,17,30,679.0,69.0,4.5,20.2,310.0,673.5,543.99
2018,6,8,17,45,637.0,63.0,4.3,19.55,261.0,610.42,497.04
2018,6,8,18,0,595.0,57.0,4.1,18.9,212.0,548.72,449.55
2018,6,8,18,15,524.5,50.0,3.85,18.2,165.5,467.3,384.16
2018,6,8,18,30,454.0,43.0,3.6,17.5,119.0,390.48,318.5
2018,6,8,18,45,341.5,34.5,3.35,16.8,81.0,290.91,230.87
2018,6,8,19,0,229.0,26.0,3.1,16.1,43.0,194.42,117.66
2018,6,8,19,15,122.0,14.0,3.1,15.75,22.5,77.43,0.0
2018,6,8,19,30,15.0,2.0,3.1,15.4,2.0,0.0,0.0
2018,6,8,19,45,7.5,1.0,3.05,15.0,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,9,4,45,3.5,4.0,3.0,13.15,4.0,0.0,0.0
2018,6,9,5,0,7.0,8.0,3.2,13.3,8.0,7.28,0.0
2018,6,9,5,15,6.0,13.5,3.4,13.55,14.0,12.11,2.91
2018,6,9,5,30,5.0,19.0,3.6,13.8,20.0,16.72,8.76
2018,6,9,5,45,2.5,19.5,3.85,14.05,20.0,17.15,9.51
2018,6,9,6,0,0.0,20.0,4.1,14.3,20.0,17.58,10.05
2018,6,9,6,15,0.0,35.5,4.2,14.5,35.5,31.28,22.38
2018,6,9,6,30,0.0,51.0,4.3,14.7,51.0,45.01,34.64
2018,6,9,6,45,29.5,97.0,4.35,14.95,109.0,80.71,66.19
2018,6,9,7,0,59.0,143.0,4.4,15.2,167.0,113.24,94.45
2018,6,9,7,15,52.0,157.0,4.4,15.3,180.0,123.61,103.09
2018,6,9,7,30,45.0,171.0,4.4,15.4,193.0,133.73,111.45
2018,6,9,7,45,46.5,196.0,4.4,15.55,221.0,150.51,125.41
2018,6,9,8,0,48.0,221.0,4.4,15.7,249.0,168.24,133.31
2018,6,9,8,15,64.0,250.0,4.4,15.9,290.5,193.99,151.89
2018,6,9,8,30,80.0,279.0,4.4,16.1,332.0,221.94,172.51
2018,6,9,8,45,160.0,302.0,4.4,16.35,417.0,249.26,190.21
2018,6,9,9,0,240.0,325.0,4.4,16.6,502.0,285.19,215.73
2018,6,9,9,15,289.0,337.0,4.5,17.05,561.0,325.26,246.54
2018,6,9,9,30,338.0,349.0,4.6,17.5,620.0,370.64,282.01
2018,6,9,9,45,362.5,355.0,4.65,17.95,656.5,407.54,311.56
2018,6,9,10,0,387.0,361.0,4.7,18.4,693.0,446.82,342.78
2018,6,9,10,15,456.5,348.5,4.75,18.85,752.0,490.2,376.87
2018,6,9,10,30,526.0,336.0,4.8,19.3,811.0,547.15,421.02
2018,6,9,10,45,574.0,321.5,4.9,19.7,850.0,595.66,458.72
2018,6,9,11,0,622.0,307.0,5.0,20.1,889.0,643.51,495.66
2018,6,9,11,15,588.0,334.0,5.1,20.35,890.0,680.01,522.65
2018,6,9,11,30,554.0,361.0,5.2,20.6,891.0,709.66,544.18
2018,6,9,11,45,606.0,320.5,5.3,20.85,903.5,741.3,569.18
2018,6,9,12,0,658.0,280.0,5.4,21.1,916.0,779.15,598.44
2018,6,9,12,15,452.5,373.0,5.45,21.05,810.0,723.05,553.98
2018,6,9,12,30,247.0,466.0,5.5,21.0,704.0,649.03,495.61
2018,6,9,12,45,383.0,416.5,5.55,21.0,781.5,740.14,566.33
2018,6,9,13,0,519.0,367.0,5.6,21.0,859.0,843.75,644.22
2018,6,9,13,15,631.5,295.5,5.65,20.9,883.5,901.31,689.22
2018,6,9,13,30,744.0,224.0,5.7,20.8,908.0,959.71,733.56
2018,6,9,13,45,686.0,248.0,5.7,20.75,866.5,945.31,723.9
2018,6,9,14,0,628.0,272.0,5.7,20.7,825.0,926.43,710.15
2018,6,9,14,15,557.5,290.0,5.7,20.55,768.5,883.01,679.24
2018,6,9,14,30,487.0,308.0,5.7,20.4,712.0,839.98,648.27
2018,6,9,14,45,498.5,286.5,5.75,20.25,684.5,835.46,647.71
2018,6,9,15,0,510.0,265.0,5.8,20.1,657.0,828.26,645.13
2018,6,9,15,15,506.0,250.0,5.8,20.1,621.5,809.97,633.49
2018,6,9,15,30,502.0,235.0,5.8,20.1,586.0,789.37,620.22
2018,6,9,15,45,482.5,224.0,5.8,19.65,543.5,755.85,598.02
2018,6,9,16,0,463.0,213.0,5.8,19.2,501.0,720.77,574.43
2018,6,9,16,15,486.5,187.0,5.75,18.8,468.5,707.84,568.3
2018,6,9,16,30,510.0,161.0,5.7,18.4,436.0,691.41,559.38
2018,6,9,16,45,511.0,143.5,5.65,18.05,396.0,661.41,538.96
2018,6,9,17,0,512.0,126.0,5.6,17.7,356.0,629.27,516.37
2018,6,9,17,15,472.5,116.0,5.45,17.25,308.5,570.26,471.98
2018,6,9,17,30,433.0,106.0,5.3,16.8,261.0,512.27,426.83
2018,6,9,17,45,415.0,90.5,5.15,16.35,220.0,465.24,389.74
2018,6,9,18,0,397.0,75.0,5.0,15.9,179.0,418.12,351.15
2018,6,9,18,15,362.0,62.5,4.75,15.4,142.0,363.44,304.33
2018,6,9,18,30,327.0,50.0,4.5,14.9,105.0,310.92,257.49
2018,6,9,18,45,247.0,38.5,4.3,14.4,72.5,234.79,188.43
2018,6,9,19,0,167.0,27.0,4.1,13.9,40.0,160.75,100.34
2018,6,9,19,15,90.5,15.5,3.95,13.6,22.0,62.18,0.0
2018,6,9,19,30,14.0,4.0,3.8,13.3,4.0,0.0,0.0
2018,6,9,19,45,7.0,2.0,3.65,13.05,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,10,4,45,28.5,7.0,2.25,10.05,8.0,0.0,0.0
2018,6,10,5,0,57.0,14.0,2.4,10.4,16.0,12.73,0.0
2018,6,10,5,15,145.0,27.0,2.55,11.0,42.5,21.14,9.5
2018,6,10,5,30,233.0,40.0,2.7,11.6,69.0,30.93,21.2
2018,6,10,5,45,315.5,50.5,2.8,12.15,108.5,38.52,28.58
2018,6,10,6,0,398.0,61.0,2.9,12.7,148.0,46.89,36.38
2018,6,10,6,15,420.5,74.5,3.0,13.45,187.0,54.97,43.68
2018,6,10,6,30,443.0,88.0,3.1,14.2,226.0,63.63,51.3
2018,6,10,6,45,496.0,95.5,3.2,14.9,276.0,67.94,54.89
2018,6,10,7,0,549.0,103.0,3.3,15.6,326.0,71.15,57.42
2018,6,10,7,15,587.5,110.0,3.35,16.3,377.0,73.69,59.28
2018,6,10,7,30,626.0,117.0,3.4,17.0,428.0,76.03,60.95
2018,6,10,7,45,690.5,114.5,3.5,17.65,490.5,71.98,57.07
2018,6,10,8,0,755.0,112.0,3.6,18.3,553.0,87.19,58.34
2018,6,10,8,15,788.0,110.5,3.55,18.85,604.0,129.36,72.91
2018,6,10,8,30,821.0,109.0,3.5,19.4,655.0,175.54,101.64
2018,6,10,8,45,835.5,111.5,3.5,19.95,698.0,225.05,140.19
2018,6,10,9,0,850.0,114.0,3.5,20.5,741.0,284.2,189.47
2018,6,10,9,15,862.5,115.5,3.5,20.95,780.0,335.02,233.53
2018,6,10,9,30,875.0,117.0,3.5,21.4,819.0,386.81,278.36
2018,6,10,9,45,885.5,116.5,3.5,21.85,852.0,437.15,321.47
2018,6,10,10,0,896.0,116.0,3.5,22.3,885.0,487.82,363.8
2018,6,10,10,15,902.5,116.0,3.5,22.65,911.0,537.03,404.07
2018,6,10,10,30,909.0,116.0,3.5,23.0,937.0,585.8,442.85
2018,6,10,10,45,913.5,116.0,3.5,23.4,956.5,632.75,479.11
2018,6,10,11,0,918.0,116.0,3.5,23.8,976.0,678.69,513.63
2018,6,10,11,15,921.5,116.0,3.55,24.0,989.0,722.77,546.53
2018,6,10,11,30,925.0,116.0,3.6,24.2,1002.0,765.43,577.7
2018,6,10,11,45,928.0,114.5,3.6,24.4,1007.5,804.88,604.17
2018,6,10,12,0,931.0,113.0,3.6,24.6,1013.0,842.5,629.18
2018,6,10,12,15,931.0,112.0,3.7,24.7,1010.5,876.09,652.07
2018,6,10,12,30,931.0,111.0,3.8,24.8,1008.0,907.33,673.34
2018,6,10,12,45,929.5,109.5,3.95,24.9,998.0,934.24,691.99
2018,6,10,13,0,928.0,108.0,4.1,25.0,988.0,958.35,708.84
2018,6,10,13,15,925.0,107.0,4.15,24.9,971.5,978.59,723.19
2018,6,10,13,30,922.0,106.0,4.2,24.8,955.0,995.75,735.62
2018,6,10,13,45,917.5,105.0,4.3,24.75,931.5,1008.3,745.27
2018,6,10,14,0,913.0,104.0,4.4,24.7,908.0,1017.61,752.93
2018,6,10,14,15,906.5,101.5,4.45,24.45,877.5,1020.08,756.49
2018,6,10,14,30,900.0,99.0,4.5,24.2,847.0,1019.2,758.02
2018,6,10,14,45,892.0,97.0,4.6,24.0,811.5,1014.08,757.27
2018,6,10,15,0,884.0,95.0,4.7,23.8,776.0,1005.77,754.58
2018,6,10,15,15,872.5,93.5,4.7,23.8,735.5,991.41,746.44
2018,6,10,15,30,861.0,92.0,4.7,23.8,695.0,974.12,736.43
2018,6,10,15,45,848.0,88.5,4.75,23.0,650.5,950.16,724.6
2018,6,10,16,0,835.0,85.0,4.8,22.2,606.0,923.55,710.79
2018,6,10,16,15,819.0,82.0,4.8,21.7,559.0,892.25,692.29
2018,6,10,16,30,803.0,79.0,4.8,21.2,512.0,868.25,678.81
2018,6,10,16,45,780.5,75.0,4.75,20.65,462.5,825.49,651.27
2018,6,10,17,0,758.0,71.0,4.7,20.1,413.0,781.34,622.23
2018,6,10,17,15,727.0,67.5,4.6,19.45,363.0,729.5,586.65
2018,6,10,17,30,696.0,64.0,4.5,18.8,313.0,677.35,549.78
2018,6,10,17,45,653.0,59.0,4.4,18.15,264.0,613.87,502.76
2018,6,10,18,0,610.0,54.0,4.3,17.5,215.0,556.56,458.65
2018,6,10,18,15,545.0,48.5,4.05,16.85,169.5,480.53,397.12
2018,6,10,18,30,480.0,43.0,3.8,16.2,124.0,408.55,335.21
2018,6,10,18,45,378.0,35.0,3.55,15.55,86.0,314.83,251.97
2018,6,10,19,0,276.0,27.0,3.3,14.9,48.0,224.44,144.52
2018,6,10,19,15,154.5,16.0,3.2,14.55,26.0,96.78,0.0
2018,6,10,19,30,33.0,5.0,3.1,14.2,4.0,0.0,0.0
2018,6,10,19,45,16.5,2.5,2.95,13.9,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,11,4,45,64.5,8.0,1.95,11.6,10.0,0.0,0.0
2018,6,11,5,0,129.0,16.0,2.1,11.9,20.0,14.55,0.0
2018,6,11,5,15,255.5,26.0,2.15,12.45,51.5,21.4,9.65
2018,6,11,5,30,382.0,36.0,2.2,13.0,83.0,28.99,19.41
2018,6,11,5,45,464.0,43.0,2.25,13.55,126.0,33.6,24.08
2018,6,11,6,0,546.0,50.0,2.3,14.1,169.0,38.12,28.39
2018,6,11,6,15,599.5,55.0,2.3,14.9,216.5,40.82,30.86
2018,6,11,6,30,653.0,60.0,2.3,15.7,264.0,47.53,36.75
2018,6,11,6,45,690.5,64.0,2.25,16.45,314.0,49.46,38.28
2018,6,11,7,0,728.0,68.0,2.2,17.2,364.0,51.34,39.7
2018,6,11,7,15,755.0,72.0,2.25,18.0,414.5,53.06,40.94
2018,6,11,7,30,782.0,76.0,2.3,18.8,465.0,54.68,42.06
2018,6,11,7,45,803.0,79.0,2.35,19.6,514.0,55.44,42.42
2018,6,11,8,0,824.0,82.0,2.4,20.4,563.0,77.71,49.42
2018,6,11,8,15,840.0,84.5,2.4,21.05,609.5,124.73,66.73
2018,6,11,8,30,856.0,87.0,2.4,21.7,656.0,173.79,97.73
2018,6,11,8,45,868.0,89.5,2.35,22.3,698.5,224.03,136.44
2018,6,11,9,0,880.0,92.0,2.3,22.9,741.0,275.58,179.39
2018,6,11,9,15,881.0,98.5,2.3,23.5,777.0,328.03,224.45
2018,6,11,9,30,882.0,105.0,2.3,24.1,813.0,380.33,269.11
2018,6,11,9,45,879.0,113.0,2.3,24.7,843.0,431.86,312.25
2018,6,11,10,0,876.0,121.0,2.3,25.3,873.0,482.48,353.4
2018,6,11,10,15,883.5,121.5,2.35,25.8,900.0,531.61,392.43
2018,6,11,10,30,891.0,122.0,2.4,26.3,927.0,580.42,430.07
2018,6,11,10,45,896.0,123.0,2.4,26.75,947.5,627.66,465.37
2018,6,11,11,0,901.0,124.0,2.4,27.2,968.0,673.99,498.99
2018,6,11,11,15,904.0,124.5,2.45,27.55,981.0,717.5,530.22
2018,6,11,11,30,907.0,125.0,2.5,27.9,994.0,759.61,559.78
2018,6,11,11,45,909.0,125.0,2.55,28.25,1000.0,799.0,585.57
2018,6,11,12,0,911.0,125.0,2.6,28.6,1006.0,836.61,609.71
2018,6,11,12,15,913.5,123.5,2.7,28.8,1005.5,871.41,632.55
2018,6,11,12,30,916.0,122.0,2.8,29.0,1005.0,904.07,653.94
2018,6,11,12,45,918.0,119.0,2.9,29.25,997.0,932.57,672.48
2018,6,11,13,0,920.0,116.0,3.0,29.5,989.0,958.43,689.33
2018,6,11,13,15,917.5,115.0,3.1,29.55,973.0,979.18,703.52
2018,6,11,13,30,915.0,114.0,3.2,29.6,957.0,996.9,715.89
2018,6,11,13,45,910.5,113.0,3.25,29.65,934.0,1009.55,724.76
2018,6,11,14,0,906.0,112.0,3.3,29.7,911.0,1018.99,731.74
2018,6,11,14,15,894.0,114.0,3.4,29.6,880.0,1020.89,734.87
2018,6,11,14,30,882.0,116.0,3.5,29.5,849.0,1019.58,736.12
2018,6,11,14,45,879.5,111.0,3.55,29.4,815.5,1017.09,736.39
2018,6,11,15,0,877.0,106.0,3.6,29.3,782.0,1011.29,734.66
2018,6,11,15,15,865.5,104.0,3.6,29.3,741.5,996.66,726.67
2018,6,11,15,30,854.0,102.0,3.6,29.3,701.0,979.08,716.91
2018,6,11,15,45,840.0,99.0,3.7,28.8,656.5,955.08,705.0
2018,6,11,16,0,826.0,96.0,3.8,28.3,612.0,938.65,698.1
2018,6,11,16,15,808.0,93.0,3.8,27.8,564.5,905.63,679.24
2018,6,11,16,30,790.0,90.0,3.8,27.3,517.0,870.49,658.77
2018,6,11,16,45,766.0,86.0,3.8,26.8,467.0,826.76,631.91
2018,6,11,17,0,742.0,82.0,3.8,26.3,417.0,781.69,603.52
2018,6,11,17,15,708.0,78.0,3.7,25.45,366.5,727.0,567.76
2018,6,11,17,30,674.0,74.0,3.6,24.6,316.0,677.51,534.66
2018,6,11,17,45,626.5,68.5,3.55,23.8,266.0,610.95,487.38
2018,6,11,18,0,579.0,63.0,3.5,23.0,216.0,546.06,439.3
2018,6,11,18,15,509.0,56.0,3.3,21.9,170.0,465.31,376.3
2018,6,11,18,30,439.0,49.0,3.1,20.8,124.0,388.8,312.82
2018,6,11,18,45,332.5,39.0,2.9,19.75,85.5,290.98,228.95
2018,6,11,19,0,226.0,29.0,2.7,18.7,47.0,199.59,128.55
2018,6,11,19,15,123.5,16.5,2.6,18.1,25.5,80.85,0.0
2018,6,11,19,30,21.0,4.0,2.5,17.5,4.0,0.0,0.0
2018,6,11,19,45,10.5,2.0,2.45,16.9,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,12,4,45,70.5,8.0,1.55,13.25,10.5,0.0,0.0
2018,6,12,5,0,141.0,16.0,1.7,13.6,21.0,14.55,0.0
2018,6,12,5,15,273.0,26.0,1.85,14.25,53.5,21.42,9.58
2018,6,12,5,30,405.0,36.0,2.0,14.9,86.0,29.04,19.29
2018,6,12,5,45,488.5,42.0,2.15,15.5,129.5,32.81,23.19
2018,6,12,6,0,572.0,48.0,2.3,16.1,173.0,36.58,26.78
2018,6,12,6,15,626.0,53.0,2.2,16.9,222.0,43.0,32.52
2018,6,12,6,30,680.0,58.0,2.1,17.7,271.0,46.0,35.09
2018,6,12,6,45,718.0,62.0,2.05,18.5,322.0,48.03,36.7
2018,6,12,7,0,756.0,66.0,2.0,19.3,373.0,50.0,38.19
2018,6,12,7,15,783.0,69.0,2.0,20.35,424.0,51.07,38.81
2018,6,12,7,30,810.0,72.0,2.0,21.4,475.0,52.09,39.37
2018,6,12,7,45,830.0,74.5,2.0,22.5,524.0,61.95,47.44
2018,6,12,8,0,850.0,77.0,2.0,23.6,573.0,74.91,46.28
2018,6,12,8,15,865.0,79.0,2.1,24.4,619.5,122.74,63.41
2018,6,12,8,30,880.0,81.0,2.2,25.2,666.0,172.53,94.34
2018,6,12,8,45,892.0,83.0,2.3,26.05,709.0,223.57,133.06
2018,6,12,9,0,904.0,85.0,2.4,26.9,752.0,275.92,176.02
2018,6,12,9,15,913.5,86.5,2.5,27.5,790.5,328.33,220.43
2018,6,12,9,30,923.0,88.0,2.6,28.1,829.0,381.39,265.25
2018,6,12,9,45,930.0,89.5,2.7,28.65,862.0,433.94,309.01
2018,6,12,10,0,937.0,91.0,2.8,29.2,895.0,486.48,351.65
2018,6,12,10,15,942.0,92.0,2.85,29.65,921.5,537.45,391.99
2018,6,12,10,30,947.0,93.0,2.9,30.1,948.0,587.79,430.66
2018,6,12,10,45,950.5,94.0,2.95,30.5,968.0,636.44,467.08
2018,6,12,11,0,954.0,95.0,3.0,30.9,988.0,683.95,501.68
