Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,15,15,786.5,117.5,4.5,29.0,695.5,939.3,695.18
2018,7,21,15,30,774.0,115.0,4.5,29.0,657.0,922.17,685.28
2018,7,21,15,45,760.0,111.5,4.55,28.3,614.5,899.66,673.9
2018,7,21,16,0,746.0,108.0,4.6,27.6,572.0,874.61,660.77
2018,7,21,16,15,728.5,103.0,4.55,27.0,526.5,842.05,641.43
2018,7,21,16,30,711.0,98.0,4.5,26.4,481.0,807.43,620.42
2018,7,21,16,45,686.5,93.5,4.5,25.85,433.5,770.17,597.33
2018,7,21,17,0,662.0,89.0,4.5,25.3,386.0,727.07,569.46
2018,7,21,17,15,627.5,83.5,4.4,24.6,337.5,673.23,532.8
2018,7,21,17,30,593.0,78.0,4.3,23.9,289.0,619.46,495.13
2018,7,21,17,45,539.5,72.0,4.2,23.15,240.5,550.42,444.36
2018,7,21,18,0,486.0,66.0,4.1,22.4,192.0,483.49,393.14
2018,7,21,18,15,420.5,57.0,3.95,21.7,149.0,406.84,330.92
2018,7,21,18,30,355.0,48.0,3.8,21.0,106.0,334.28,269.31
2018,7,21,18,45,246.0,36.5,3.65,20.3,70.0,234.69,182.57
2018,7,21,19,0,137.0,25.0,3.5,19.6,34.0,139.72,69.33
2018,7,21,19,15,73.5,13.5,3.45,19.2,18.0,51.88,0.0
2018,7,21,19,30,10.0,2.0,3.4,18.8,2.0,0.0,0.0
2018,7,21,19,45,5.0,1.0,3.3,18.35,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,3.2,17.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,3.15,17.4,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,3.1,17.15,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,22,4,45,4.5,1.0,2.2,16.05,1.0,0.0,0.0
2018,7,22,5,0,9.0,2.0,2.2,16.2,2.0,0.0,0.0
2018,7,22,5,15,91.5,12.5,2.25,16.65,19.0,11.37,0.0
2018,7,22,5,30,174.0,23.0,2.3,17.1,36.0,18.06,5.69
2018,7,22,5,45,265.5,33.5,2.35,17.5,70.0,26.66,16.91
2018,7,22,6,0,357.0,44.0,2.4,17.9,104.0,34.29,24.17
2018,7,22,6,15,247.5,56.5,2.4,18.45,104.5,42.01,31.23
2018,7,22,6,30,138.0,69.0,2.4,19.0,105.0,53.39,41.31
2018,7,22,6,45,87.5,95.5,2.45,19.5,120.0,75.61,60.62
2018,7,22,7,0,37.0,122.0,2.5,20.0,135.0,97.91,79.65
2018,7,22,7,15,82.5,151.5,2.55,20.6,187.0,118.79,97.07
2018,7,22,7,30,128.0,181.0,2.6,21.2,239.0,132.25,107.9
2018,7,22,7,45,293.5,174.0,2.6,21.8,327.5,121.14,97.9
2018,7,22,8,0,459.0,167.0,2.6,22.4,416.0,106.78,85.3
2018,7,22,8,15,605.5,137.0,2.65,22.95,497.0,93.04,63.11
2018,7,22,8,30,752.0,107.0,2.7,23.5,578.0,125.89,69.51
2018,7,22,8,45,781.5,104.5,2.75,24.1,625.0,170.18,96.98
2018,7,22,9,0,811.0,102.0,2.8,24.7,672.0,226.48,139.79
2018,7,22,9,15,820.0,105.5,2.85,25.15,710.0,276.15,181.28
2018,7,22,9,30,829.0,109.0,2.9,25.6,748.0,326.58,224.36
2018,7,22,9,45,834.5,112.5,2.95,26.1,780.5,376.38,266.86
2018,7,22,10,0,840.0,116.0,3.0,26.6,813.0,426.22,308.58
2018,7,22,10,15,847.0,117.0,3.1,26.95,840.5,474.72,348.55
2018,7,22,10,30,854.0,118.0,3.2,27.3,868.0,522.98,387.3
2018,7,22,10,45,858.5,119.5,3.25,27.65,889.5,569.85,423.88
2018,7,22,11,0,863.0,121.0,3.3,28.0,911.0,615.9,458.87
2018,7,22,11,15,866.0,121.5,3.35,28.25,925.0,659.2,491.23
2018,7,22,11,30,869.0,122.0,3.4,28.5,939.0,701.2,521.93
2018,7,22,11,45,870.5,123.0,3.5,28.75,946.5,741.07,550.71
2018,7,22,12,0,872.0,124.0,3.6,29.0,954.0,779.24,576.37
2018,7,22,12,15,874.5,121.5,3.65,29.15,954.0,813.35,599.13
2018,7,22,12,30,877.0,119.0,3.7,29.3,954.0,845.36,620.42
2018,7,22,12,45,878.5,116.5,3.75,29.45,947.0,874.25,639.56
2018,7,22,13,0,880.0,114.0,3.8,29.6,940.0,900.62,657.04
2018,7,22,13,15,877.0,113.5,3.9,29.55,925.5,922.12,672.13
2018,7,22,13,30,874.0,113.0,4.0,29.5,911.0,940.7,685.42
2018,7,22,13,45,869.5,112.0,4.05,29.5,889.5,954.34,695.18
2018,7,22,14,0,865.0,111.0,4.1,29.5,868.0,964.87,703.04
2018,7,22,14,15,858.5,109.5,4.15,29.25,840.0,969.77,708.06
2018,7,22,14,30,852.0,108.0,4.2,29.0,812.0,971.48,711.16
2018,7,22,14,45,843.5,105.5,4.3,28.7,778.0,966.94,710.69
2018,7,22,15,0,835.0,103.0,4.4,28.4,744.0,959.26,708.27
2018,7,22,15,15,823.5,101.0,4.4,28.4,705.0,946.1,700.95
2018,7,22,15,30,812.0,99.0,4.4,28.4,666.0,930.06,691.81
2018,7,22,15,45,797.5,96.5,4.45,27.6,623.0,917.9,687.82
2018,7,22,16,0,783.0,94.0,4.5,26.8,580.0,892.98,675.03
2018,7,22,16,15,764.5,90.5,4.45,26.25,534.0,860.59,655.85
2018,7,22,16,30,746.0,87.0,4.4,25.7,488.0,826.12,635.01
2018,7,22,16,45,721.0,83.5,4.4,25.2,439.5,783.9,608.33
2018,7,22,17,0,696.0,80.0,4.4,24.7,391.0,740.41,580.15
2018,7,22,17,15,662.5,75.5,4.35,24.05,342.0,692.0,547.73
2018,7,22,17,30,629.0,71.0,4.3,23.4,293.0,639.36,511.06
2018,7,22,17,45,582.0,65.0,4.2,22.75,245.0,574.34,463.34
2018,7,22,18,0,535.0,59.0,4.1,22.1,197.0,511.03,414.94
2018,7,22,18,15,467.5,52.0,4.0,21.45,153.0,433.88,352.97
2018,7,22,18,30,400.0,45.0,3.9,20.8,109.0,360.88,290.75
2018,7,22,18,45,301.5,35.0,3.8,20.15,73.5,269.76,209.76
2018,7,22,19,0,203.0,25.0,3.7,19.5,38.0,177.6,82.12
2018,7,22,19,15,107.5,13.5,3.65,19.1,20.0,70.1,0.0
2018,7,22,19,30,12.0,2.0,3.6,18.7,2.0,0.0,0.0
2018,7,22,19,45,6.0,1.0,3.55,18.3,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.45,17.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.35,17.45,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,2.3,14.85,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,2.3,14.9,2.0,0.0,0.0
2018,7,23,5,15,134.5,13.0,2.35,15.35,22.0,11.82,0.0
2018,7,23,5,30,251.0,24.0,2.4,15.8,42.0,19.85,6.13
2018,7,23,5,45,351.5,33.5,2.45,16.25,79.5,26.94,17.18
2018,7,23,6,0,452.0,43.0,2.5,16.7,117.0,33.79,23.84
2018,7,23,6,15,468.0,52.5,2.55,17.35,152.5,40.09,29.68
2018,7,23,6,30,484.0,62.0,2.6,18.0,188.0,46.03,35.01
2018,7,23,6,45,521.5,71.5,2.6,18.6,234.5,51.72,39.97
2018,7,23,7,0,559.0,81.0,2.6,19.2,281.0,57.09,44.5
2018,7,23,7,15,650.0,76.5,2.6,19.95,343.5,52.32,40.1
2018,7,23,7,30,741.0,72.0,2.6,20.7,406.0,52.99,40.41
2018,7,23,7,45,765.0,75.5,2.65,21.4,455.5,54.2,41.18
2018,7,23,8,0,789.0,79.0,2.7,22.1,505.0,55.33,41.87
2018,7,23,8,15,807.5,81.0,2.75,22.85,552.0,75.67,48.12
2018,7,23,8,30,826.0,83.0,2.8,23.6,599.0,122.92,65.04
2018,7,23,8,45,840.0,85.0,2.8,24.4,642.5,171.83,95.81
2018,7,23,9,0,854.0,87.0,2.8,25.2,686.0,222.35,134.49
2018,7,23,9,15,866.0,88.0,2.85,25.85,725.5,273.11,176.73
2018,7,23,9,30,878.0,89.0,2.9,26.5,765.0,324.9,220.83
2018,7,23,9,45,888.0,89.5,3.0,27.15,799.5,376.46,264.71
2018,7,23,10,0,898.0,90.0,3.1,27.8,834.0,428.42,308.09
2018,7,23,10,15,904.0,91.5,3.15,28.25,862.5,479.58,349.98
2018,7,23,10,30,910.0,93.0,3.2,28.7,891.0,530.34,390.36
2018,7,23,10,45,913.5,94.5,3.25,29.2,912.5,579.15,428.06
2018,7,23,11,0,917.0,96.0,3.3,29.7,934.0,626.95,463.91
2018,7,23,11,15,919.0,97.5,3.35,29.95,948.5,672.6,497.74
2018,7,23,11,30,921.0,99.0,3.4,30.2,963.0,716.75,529.71
2018,7,23,11,45,920.5,101.0,3.5,30.45,970.5,757.87,558.39
2018,7,23,12,0,920.0,103.0,3.6,30.7,978.0,797.01,584.4
2018,7,23,12,15,917.0,105.0,3.7,30.65,977.0,832.04,608.24
2018,7,23,12,30,914.0,107.0,3.8,30.6,976.0,864.65,630.45
2018,7,23,12,45,909.0,109.0,3.9,30.6,967.5,892.98,649.7
2018,7,23,13,0,904.0,111.0,4.0,30.6,959.0,918.51,667.17
2018,7,23,13,15,902.0,110.0,4.1,30.45,944.5,941.0,683.12
2018,7,23,13,30,900.0,109.0,4.2,30.3,930.0,960.52,697.24
2018,7,23,13,45,896.5,107.5,4.3,30.15,908.5,975.03,708.22
2018,7,23,14,0,893.0,106.0,4.4,30.0,887.0,986.34,717.27
2018,7,23,14,15,887.5,104.5,4.45,29.8,859.0,992.46,722.96
2018,7,23,14,30,882.0,103.0,4.5,29.6,831.0,995.31,726.68
2018,7,23,14,45,874.5,101.0,4.55,29.35,797.0,992.36,726.9
2018,7,23,15,0,867.0,99.0,4.6,29.1,763.0,986.19,725.15
2018,7,23,15,15,855.5,97.5,4.6,29.1,723.5,973.47,718.2
2018,7,23,15,30,844.0,96.0,4.6,29.1,684.0,957.77,709.4
2018,7,23,15,45,829.5,93.5,4.5,28.3,640.0,935.1,697.72
2018,7,23,16,0,815.0,91.0,4.4,27.5,596.0,919.75,691.05
2018,7,23,16,15,792.5,88.5,4.35,26.85,547.0,884.28,670.24
2018,7,23,16,30,770.0,86.0,4.3,26.2,498.0,846.79,647.84
2018,7,23,16,45,745.5,82.5,4.2,25.6,449.0,804.49,621.28
2018,7,23,17,0,721.0,79.0,4.1,25.0,400.0,760.81,593.18
2018,7,23,17,15,688.5,74.0,4.0,24.25,350.0,707.32,557.45
2018,7,23,17,30,656.0,69.0,3.9,23.5,300.0,658.43,524.0
2018,7,23,17,45,608.5,64.0,3.8,22.75,251.0,593.5,476.93
2018,7,23,18,0,561.0,59.0,3.7,22.0,202.0,530.22,429.06
2018,7,23,18,15,478.0,51.5,3.6,21.35,154.5,440.37,357.51
2018,7,23,18,30,395.0,44.0,3.5,20.7,107.0,356.02,286.36
2018,7,23,18,45,285.5,34.0,3.4,20.0,71.0,258.42,200.11
2018,7,23,19,0,176.0,24.0,3.3,19.3,35.0,159.35,64.97
2018,7,23,19,15,94.5,13.0,3.25,18.95,18.5,62.56,0.0
2018,7,23,19,30,13.0,2.0,3.2,18.6,2.0,0.0,0.0
2018,7,23,19,45,6.5,1.0,3.15,18.2,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.05,17.6,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.0,2.65,15.6,1.0,0.0,0.0
2018,7,24,5,0,14.0,2.0,2.7,15.7,2.0,0.0,0.0
2018,7,24,5,15,120.0,13.5,2.75,16.05,21.0,12.28,0.0
2018,7,24,5,30,226.0,25.0,2.8,16.4,40.0,20.88,5.78
2018,7,24,5,45,328.0,34.5,2.85,16.8,77.0,27.9,17.87
2018,7,24,6,0,430.0,44.0,2.9,17.2,114.0,34.69,24.54
2018,7,24,6,15,456.0,51.5,2.95,17.75,149.0,39.29,28.91
2018,7,24,6,30,482.0,59.0,3.0,18.3,184.0,43.67,32.89
2018,7,24,6,45,490.5,70.0,3.05,18.9,221.0,50.46,38.81
2018,7,24,7,0,499.0,81.0,3.1,19.5,258.0,56.8,44.2
2018,7,24,7,15,530.0,93.5,3.1,20.1,308.0,63.99,50.2
2018,7,24,7,30,561.0,106.0,3.1,20.7,358.0,70.72,55.7
2018,7,24,7,45,672.5,94.0,3.1,21.3,431.0,60.67,46.75
2018,7,24,8,0,784.0,82.0,3.1,21.9,504.0,57.42,43.7
2018,7,24,8,15,803.5,84.0,3.1,22.6,551.5,65.98,41.49
2018,7,24,8,30,823.0,86.0,3.1,23.3,599.0,123.06,65.83
2018,7,24,8,45,838.5,87.5,3.15,24.0,643.0,171.74,96.1
2018,7,24,9,0,854.0,89.0,3.2,24.7,687.0,222.17,134.65
2018,7,24,9,15,862.0,93.0,3.3,25.3,726.0,274.23,178.14
2018,7,24,9,30,870.0,97.0,3.4,25.9,765.0,326.95,223.26
2018,7,24,9,45,874.5,100.5,3.45,26.5,798.0,378.59,267.45
2018,7,24,10,0,879.0,104.0,3.5,27.1,831.0,430.12,310.71
2018,7,24,10,15,886.5,104.5,3.6,27.5,859.5,480.43,352.26
2018,7,24,10,30,894.0,105.0,3.7,27.9,888.0,530.5,392.52
2018,7,24,10,45,900.0,105.5,3.75,28.3,910.5,579.32,430.66
2018,7,24,11,0,906.0,106.0,3.8,28.7,933.0,627.36,467.17
2018,7,24,11,15,909.5,106.5,3.9,28.9,948.0,672.84,501.45
2018,7,24,11,30,913.0,107.0,4.0,29.1,963.0,716.96,534.03
2018,7,24,11,45,915.0,107.0,4.05,29.3,970.5,758.04,563.21
2018,7,24,12,0,917.0,107.0,4.1,29.5,978.0,797.3,589.49
2018,7,24,12,15,916.0,108.0,4.15,29.5,978.0,833.05,613.73
2018,7,24,12,30,915.0,109.0,4.2,29.5,978.0,866.49,636.34
2018,7,24,12,45,912.0,110.0,4.3,29.45,970.0,895.73,656.48
2018,7,24,13,0,909.0,111.0,4.4,29.4,962.0,922.25,674.86
2018,7,24,13,15,907.0,110.0,4.4,29.3,947.5,944.9,690.41
2018,7,24,13,30,905.0,109.0,4.4,29.2,933.0,964.56,704.06
2018,7,24,13,45,901.0,108.0,4.45,29.1,911.5,979.22,714.79
2018,7,24,14,0,897.0,107.0,4.5,29.0,890.0,990.67,723.56
2018,7,24,14,15,891.5,105.0,4.5,28.75,861.5,996.35,728.87
2018,7,24,14,30,886.0,103.0,4.5,28.5,833.0,998.72,732.17
2018,7,24,14,45,878.5,101.0,4.5,28.25,799.0,995.81,732.16
2018,7,24,15,0,871.0,99.0,4.5,28.0,765.0,989.65,730.16
2018,7,24,15,15,859.5,97.0,4.5,28.0,725.0,976.35,722.82
2018,7,24,15,30,848.0,95.0,4.5,28.0,685.0,960.04,713.59
2018,7,24,15,45,835.0,92.5,4.5,27.15,641.5,938.78,703.48
2018,7,24,16,0,822.0,90.0,4.5,26.3,598.0,924.76,698.31
2018,7,24,16,15,805.5,86.0,4.45,25.75,550.5,892.97,679.7
2018,7,24,16,30,789.0,82.0,4.4,25.2,503.0,858.89,659.38
2018,7,24,16,45,765.5,78.5,4.35,24.65,453.5,817.05,633.18
2018,7,24,17,0,742.0,75.0,4.3,24.1,404.0,773.77,605.4
2018,7,24,17,15,710.0,70.5,4.15,23.45,353.5,720.76,569.58
2018,7,24,17,30,678.0,66.0,4.0,22.8,303.0,667.4,532.4
2018,7,24,17,45,633.0,60.5,3.9,22.1,253.5,607.47,488.98
2018,7,24,18,0,588.0,55.0,3.8,21.4,204.0,544.6,441.24
2018,7,24,18,15,520.0,48.0,3.7,20.85,158.0,465.22,377.84
2018,7,24,18,30,452.0,41.0,3.6,20.3,112.0,390.19,313.86
2018,7,24,18,45,346.0,32.0,3.5,19.75,75.0,293.91,227.17
2018,7,24,19,0,240.0,23.0,3.4,19.2,38.0,193.88,67.92
2018,7,24,19,15,127.5,13.0,3.4,18.95,20.0,80.15,0.0
2018,7,24,19,30,15.0,3.0,3.4,18.7,2.0,0.0,0.0
2018,7,24,19,45,7.5,1.5,3.35,18.4,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.3,17.95,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.25,17.65,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.05,17.05,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,25,4,45,11.0,1.5,2.4,15.1,1.0,0.0,0.0
2018,7,25,5,0,22.0,3.0,2.5,15.2,2.0,0.0,0.0
2018,7,25,5,15,158.5,13.0,2.55,15.7,22.0,11.82,0.0
2018,7,25,5,30,295.0,23.0,2.6,16.2,42.0,19.14,3.81
2018,7,25,5,45,400.5,30.5,2.7,16.7,80.5,24.49,14.94
2018,7,25,6,0,506.0,38.0,2.8,17.2,119.0,29.78,20.26
2018,7,25,6,15,563.5,44.0,2.75,17.9,164.5,36.6,26.52
2018,7,25,6,30,621.0,50.0,2.7,18.6,210.0,40.63,30.17
2018,7,25,6,45,671.5,54.0,2.65,19.35,261.5,42.84,32.07
2018,7,25,7,0,722.0,58.0,2.6,20.1,313.0,45.05,33.86
2018,7,25,7,15,752.5,61.0,2.65,21.0,363.5,46.31,34.73
2018,7,25,7,30,783.0,64.0,2.7,21.9,414.0,47.54,35.53
2018,7,25,7,45,805.0,67.0,2.7,22.85,464.0,57.03,43.36
2018,7,25,8,0,827.0,70.0,2.7,23.8,514.0,58.92,44.62
2018,7,25,8,15,843.0,72.5,2.75,24.6,561.5,67.25,51.32
2018,7,25,8,30,859.0,75.0,2.8,25.4,609.0,116.47,59.31
2018,7,25,8,45,871.5,77.5,2.85,26.15,653.0,167.27,90.48
2018,7,25,9,0,884.0,80.0,2.9,26.9,697.0,219.55,130.07
2018,7,25,9,15,891.0,83.5,2.95,27.65,736.5,272.59,173.9
2018,7,25,9,30,898.0,87.0,3.0,28.4,776.0,326.17,219.23
2018,7,25,9,45,901.5,91.5,3.05,29.15,809.5,379.66,264.33
2018,7,25,10,0,905.0,96.0,3.1,29.9,843.0,432.95,308.29
2018,7,25,10,15,911.0,97.0,3.2,30.55,871.5,484.27,349.79
2018,7,25,10,30,917.0,98.0,3.3,31.2,900.0,535.18,389.75
2018,7,25,10,45,920.5,100.0,3.35,31.8,922.0,584.92,427.59
2018,7,25,11,0,924.0,102.0,3.4,32.4,944.0,633.65,463.54
2018,7,25,11,15,900.0,118.0,3.5,32.7,949.0,675.01,493.79
2018,7,25,11,30,876.0,134.0,3.6,33.0,954.0,712.78,520.74
2018,7,25,11,45,903.5,119.5,3.7,33.3,971.0,759.28,553.82
2018,7,25,12,0,931.0,105.0,3.8,33.6,988.0,805.3,584.01
2018,7,25,12,15,931.0,105.0,3.9,33.55,988.0,841.5,608.3
2018,7,25,12,30,931.0,105.0,4.0,33.5,988.0,875.35,631.07
2018,7,25,12,45,929.5,104.5,4.15,33.5,980.0,904.95,651.16
2018,7,25,13,0,928.0,104.0,4.3,33.5,972.0,931.78,669.51
2018,7,25,13,15,925.0,104.0,4.35,33.25,957.5,954.84,685.68
2018,7,25,13,30,922.0,104.0,4.4,33.0,943.0,974.83,699.99
2018,7,25,13,45,905.0,110.5,4.5,32.7,917.0,984.94,708.42
2018,7,25,14,0,888.0,117.0,4.6,32.4,891.0,991.65,714.87
2018,7,25,14,15,845.5,135.0,4.65,31.95,852.5,981.83,710.85
2018,7,25,14,30,803.0,153.0,4.7,31.5,814.0,980.58,712.68
2018,7,25,14,45,825.0,133.5,4.75,31.0,787.5,988.64,721.06
2018,7,25,15,0,847.0,114.0,4.8,30.5,761.0,982.0,719.84
2018,7,25,15,15,819.5,117.0,4.8,30.5,715.5,969.69,713.18
2018,7,25,15,30,792.0,120.0,4.8,30.5,670.0,943.99,697.68
2018,7,25,15,45,809.5,105.0,4.75,29.15,635.0,938.59,699.48
2018,7,25,16,0,827.0,90.0,4.7,27.8,600.0,929.06,698.45
2018,7,25,16,15,811.0,86.5,4.65,26.8,553.0,898.29,681.8
2018,7,25,16,30,795.0,83.0,4.6,25.8,506.0,865.22,663.38
2018,7,25,16,45,765.5,80.0,4.5,24.8,454.0,818.44,634.48
2018,7,25,17,0,736.0,77.0,4.4,23.8,402.0,770.48,604.14
2018,7,25,17,15,697.5,73.0,4.3,22.95,350.0,712.7,565.3
2018,7,25,17,30,659.0,69.0,4.2,22.1,298.0,659.96,528.91
2018,7,25,17,45,620.0,63.0,4.05,21.2,250.5,600.27,485.58
2018,7,25,18,0,581.0,57.0,3.9,20.3,203.0,541.65,440.99
2018,7,25,18,15,485.0,51.0,3.8,19.8,154.0,443.92,362.39
2018,7,25,18,30,389.0,45.0,3.7,19.3,105.0,352.37,284.51
2018,7,25,18,45,272.5,33.5,3.6,18.85,68.0,249.17,192.12
2018,7,25,19,0,156.0,22.0,3.5,18.4,31.0,142.69,37.61
2018,7,25,19,15,78.0,11.0,3.45,18.15,15.5,51.73,0.0
2018,7,25,19,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,3.35,17.6,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.3,16.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.3,16.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,4,45,5.5,1.0,2.85,15.2,1.0,0.0,0.0
2018,7,26,5,0,11.0,2.0,2.8,15.3,2.0,0.0,0.0
2018,7,26,5,15,105.0,13.0,2.85,15.7,19.5,11.82,0.0
2018,7,26,5,30,199.0,24.0,2.9,16.1,37.0,20.1,2.98
2018,7,26,5,45,303.0,35.0,2.9,16.5,73.5,28.52,18.24
2018,7,26,6,0,407.0,46.0,2.9,16.9,110.0,36.61,26.19
2018,7,26,6,15,428.5,55.0,2.85,17.55,144.5,42.36,31.6
2018,7,26,6,30,450.0,64.0,2.8,18.2,179.0,47.81,36.52
2018,7,26,6,45,444.0,80.0,2.75,18.9,214.5,58.17,45.56
2018,7,26,7,0,438.0,96.0,2.7,19.6,250.0,68.12,54.03
2018,7,26,7,15,515.5,101.0,2.7,20.3,310.0,69.85,55.23
2018,7,26,7,30,593.0,106.0,2.7,21.0,370.0,71.22,56.07
2018,7,26,7,45,673.5,100.5,2.65,21.75,434.5,65.28,50.62
2018,7,26,8,0,754.0,95.0,2.6,22.5,499.0,66.55,51.36
2018,7,26,8,15,773.0,99.0,2.6,23.2,546.5,72.37,55.94
2018,7,26,8,30,792.0,103.0,2.6,23.9,594.0,119.67,64.9
2018,7,26,8,45,806.0,107.0,2.6,24.6,638.0,168.83,95.06
2018,7,26,9,0,820.0,111.0,2.6,25.3,682.0,219.77,133.5
2018,7,26,9,15,828.5,115.5,2.65,26.0,721.5,271.41,176.01
2018,7,26,9,30,837.0,120.0,2.7,26.7,761.0,323.9,220.24
2018,7,26,9,45,841.0,125.0,2.7,27.45,794.0,382.09,268.44
2018,7,26,10,0,845.0,130.0,2.7,28.2,827.0,433.12,310.34
2018,7,26,10,15,852.5,131.5,2.8,28.7,855.5,482.87,350.66
2018,7,26,10,30,860.0,133.0,2.9,29.2,884.0,532.44,389.74
2018,7,26,10,45,865.0,135.0,3.0,29.75,906.5,580.67,426.68
2018,7,26,11,0,870.0,137.0,3.1,30.3,929.0,628.14,462.01
2018,7,26,11,15,874.5,137.0,3.25,30.5,944.0,672.79,495.35
2018,7,26,11,30,879.0,137.0,3.4,30.7,959.0,716.24,527.18
2018,7,26,11,45,881.5,137.5,3.5,30.9,967.0,757.3,556.57
2018,7,26,12,0,884.0,138.0,3.6,31.1,975.0,796.69,583.35
2018,7,26,12,15,884.0,138.5,3.75,31.0,975.5,832.28,607.88
2018,7,26,12,30,884.0,139.0,3.9,30.9,976.0,865.71,630.98
2018,7,26,12,45,882.5,138.0,4.0,30.8,968.0,894.2,650.58
2018,7,26,13,0,881.0,137.0,4.1,30.7,960.0,920.05,668.53
2018,7,26,13,15,873.0,139.0,4.15,30.35,943.5,939.99,683.1
2018,7,26,13,30,865.0,141.0,4.2,30.0,927.0,956.88,695.82
2018,7,26,13,45,834.0,154.5,4.3,29.65,897.0,970.94,707.11
2018,7,26,14,0,803.0,168.0,4.4,29.3,867.0,971.56,709.7
2018,7,26,14,15,831.0,146.0,4.45,28.7,848.5,989.67,724.57
2018,7,26,14,30,859.0,124.0,4.5,28.1,830.0,993.33,729.92
2018,7,26,14,45,852.0,120.5,4.55,27.55,795.5,989.67,730.53
2018,7,26,15,0,845.0,117.0,4.6,27.0,761.0,982.77,729.19
2018,7,26,15,15,832.5,114.5,4.6,27.0,720.5,979.15,728.33
2018,7,26,15,30,820.0,112.0,4.6,27.0,680.0,961.76,718.29
2018,7,26,15,45,807.0,108.0,4.55,25.6,636.0,939.19,708.5
2018,7,26,16,0,794.0,104.0,4.5,24.2,592.0,913.88,696.69
2018,7,26,16,15,777.0,99.0,4.4,23.45,544.5,880.99,677.42
2018,7,26,16,30,760.0,94.0,4.3,22.7,497.0,845.85,656.34
2018,7,26,16,45,736.5,89.0,4.25,21.95,447.5,802.8,629.38
2018,7,26,17,0,713.0,84.0,4.2,21.2,398.0,763.21,604.34
2018,7,26,17,15,679.5,79.0,4.1,20.45,347.5,709.46,567.78
2018,7,26,17,30,646.0,74.0,4.0,19.7,297.0,655.6,529.94
2018,7,26,17,45,600.0,67.0,3.95,19.0,247.5,589.48,481.09
2018,7,26,18,0,554.0,60.0,3.9,18.3,198.0,524.93,431.21
2018,7,26,18,15,468.0,52.5,3.8,17.9,150.5,433.31,356.25
2018,7,26,18,30,382.0,45.0,3.7,17.5,103.0,347.24,282.03
2018,7,26,18,45,275.0,33.0,3.6,17.05,67.0,249.91,192.99
2018,7,26,19,0,168.0,21.0,3.5,16.6,31.0,147.11,24.89
2018,7,26,19,15,84.0,10.5,3.5,16.4,15.5,54.39,0.0
2018,7,26,19,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,27,5,15,65.5,9.5,3.85,14.5,13.5,8.64,0.0
2018,7,27,5,30,131.0,19.0,3.9,15.0,27.0,14.93,0.0
2018,7,27,5,45,201.0,30.5,3.95,15.45,55.5,23.66,14.15
2018,7,27,6,0,271.0,42.0,4.0,15.9,84.0,32.12,22.36
2018,7,27,6,15,216.0,46.0,4.0,16.45,87.5,34.27,24.61
2018,7,27,6,30,161.0,50.0,4.0,17.0,91.0,36.21,26.46
2018,7,27,6,45,86.5,67.0,4.0,17.55,89.5,55.27,43.26
2018,7,27,7,0,12.0,84.0,4.0,18.1,88.0,73.0,58.65
2018,7,27,7,15,24.5,113.5,3.95,18.6,123.5,93.04,75.77
2018,7,27,7,30,37.0,143.0,3.9,19.1,159.0,114.17,93.54
2018,7,27,7,45,66.5,174.5,3.85,19.6,208.0,135.89,111.51
2018,7,27,8,0,96.0,206.0,3.8,20.1,257.0,156.77,128.48
2018,7,27,8,15,274.5,206.5,3.8,20.65,372.0,139.59,113.36
2018,7,27,8,30,453.0,207.0,3.8,21.2,487.0,159.94,109.35
2018,7,27,8,45,595.5,179.5,3.8,21.75,576.0,185.22,118.23
2018,7,27,9,0,738.0,152.0,3.8,22.3,665.0,226.07,143.65
2018,7,27,9,15,766.5,149.0,3.8,22.75,709.0,280.44,187.81
2018,7,27,9,30,795.0,146.0,3.8,23.2,753.0,329.89,229.57
2018,7,27,9,45,823.5,138.5,3.85,23.7,792.5,378.74,271.25
2018,7,27,10,0,852.0,131.0,3.9,24.2,832.0,435.24,318.24
2018,7,27,10,15,859.0,133.0,3.95,24.55,861.0,485.56,360.18
2018,7,27,10,30,866.0,135.0,4.0,24.9,890.0,535.66,400.86
2018,7,27,10,45,871.5,136.0,4.05,25.25,912.0,583.8,439.01
2018,7,27,11,0,877.0,137.0,4.1,25.6,934.0,631.17,475.57
2018,7,27,11,15,881.0,138.5,4.15,25.8,950.0,677.05,510.42
2018,7,27,11,30,885.0,140.0,4.2,26.0,966.0,721.72,543.61
2018,7,27,11,45,887.0,140.0,4.25,26.2,973.5,762.36,573.33
2018,7,27,12,0,889.0,140.0,4.3,26.4,981.0,801.27,600.38
2018,7,27,12,15,896.5,135.5,4.3,26.45,983.5,838.84,625.88
2018,7,27,12,30,904.0,131.0,4.3,26.5,986.0,874.52,649.96
2018,7,27,12,45,913.0,124.0,4.35,26.55,981.5,907.09,672.08
2018,7,27,13,0,922.0,117.0,4.4,26.6,977.0,937.23,692.55
2018,7,27,13,15,920.0,115.5,4.45,26.5,962.0,959.96,708.51
2018,7,27,13,30,918.0,114.0,4.5,26.4,947.0,979.62,722.55
2018,7,27,13,45,915.0,112.0,4.55,26.25,925.0,994.66,733.73
2018,7,27,14,0,912.0,110.0,4.6,26.1,903.0,1006.41,743.13
2018,7,27,14,15,906.0,108.5,4.55,25.8,874.0,1012.44,748.46
2018,7,27,14,30,900.0,107.0,4.5,25.5,845.0,1015.1,751.94
2018,7,27,14,45,892.5,104.5,4.5,25.2,810.0,1011.83,751.87
2018,7,27,15,0,885.0,102.0,4.5,24.9,775.0,1005.24,749.75
2018,7,27,15,15,874.0,100.0,4.5,24.9,734.5,992.49,742.76
2018,7,27,15,30,863.0,98.0,4.5,24.9,694.0,976.67,733.82
2018,7,27,15,45,848.5,95.5,4.4,24.1,649.0,953.88,721.97
2018,7,27,16,0,834.0,93.0,4.3,23.3,604.0,938.4,715.16
2018,7,27,16,15,815.5,90.0,4.25,22.7,556.0,905.8,696.06
2018,7,27,16,30,797.0,87.0,4.2,22.1,508.0,870.96,675.22
2018,7,27,16,45,771.0,83.5,4.15,21.5,457.0,826.66,647.23
2018,7,27,17,0,745.0,80.0,4.1,20.9,406.0,780.96,617.6
2018,7,27,17,15,706.5,76.5,4.1,20.15,354.0,728.49,582.6
2018,7,27,17,30,668.0,73.0,4.1,19.4,302.0,671.73,543.03
2018,7,27,17,45,614.0,67.5,4.05,18.65,251.0,600.6,490.48
2018,7,27,18,0,560.0,62.0,4.0,17.9,200.0,531.45,437.04
2018,7,27,18,15,460.0,54.0,4.0,17.3,150.0,428.97,353.5
2018,7,27,18,30,360.0,46.0,4.0,16.7,100.0,333.1,271.28
2018,7,27,18,45,262.5,34.0,4.0,16.15,65.5,242.08,186.45
2018,7,27,19,0,165.0,22.0,4.0,15.6,31.0,146.38,6.8
2018,7,27,19,15,82.5,11.0,4.0,15.35,15.5,53.95,0.0
2018,7,27,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,28,5,15,31.0,8.5,2.7,13.7,10.5,7.73,0.0
2018,7,28,5,30,62.0,17.0,2.8,14.1,21.0,14.04,0.0
2018,7,28,5,45,118.0,36.0,2.9,14.5,51.5,28.85,18.47
2018,7,28,6,0,174.0,55.0,3.0,14.9,82.0,43.23,32.12
2018,7,28,6,15,203.0,74.5,2.95,15.5,117.0,57.47,45.13
2018,7,28,6,30,232.0,94.0,2.9,16.1,152.0,71.25,57.49
2018,7,28,6,45,254.0,112.0,2.85,16.65,189.0,83.52,68.25
2018,7,28,7,0,276.0,130.0,2.8,17.2,226.0,95.33,78.34
2018,7,28,7,15,332.5,146.5,2.8,17.7,280.5,105.97,87.21
2018,7,28,7,30,389.0,163.0,2.8,18.2,335.0,109.81,90.06
2018,7,28,7,45,443.5,173.5,2.75,18.7,392.0,114.39,93.48
2018,7,28,8,0,498.0,184.0,2.7,19.2,449.0,118.71,96.63
2018,7,28,8,15,527.0,192.0,2.65,19.8,496.0,122.03,98.88
2018,7,28,8,30,556.0,200.0,2.6,20.4,543.0,161.18,107.62
2018,7,28,8,45,577.0,208.5,2.6,21.05,587.5,203.22,133.4
2018,7,28,9,0,598.0,217.0,2.6,21.7,632.0,247.87,166.3
2018,7,28,9,15,607.0,227.0,2.6,22.3,669.5,291.95,201.86
2018,7,28,9,30,616.0,237.0,2.6,22.9,707.0,338.15,239.95
2018,7,28,9,45,619.0,248.0,2.6,23.5,738.5,384.17,277.95
2018,7,28,10,0,622.0,259.0,2.6,24.1,770.0,430.53,315.48
2018,7,28,10,15,634.0,263.0,2.65,24.65,799.5,475.75,351.39
2018,7,28,10,30,646.0,267.0,2.7,25.2,829.0,521.89,387.1
2018,7,28,10,45,655.5,269.5,2.75,25.75,852.0,566.26,420.67
2018,7,28,11,0,665.0,272.0,2.8,26.3,875.0,610.91,453.58
2018,7,28,11,15,671.0,273.0,2.9,26.7,890.0,652.25,483.87
2018,7,28,11,30,677.0,274.0,3.0,27.1,905.0,693.16,513.24
2018,7,28,11,45,681.0,274.0,3.1,27.45,913.0,731.2,540.19
2018,7,28,12,0,685.0,274.0,3.2,27.8,921.0,768.23,566.02
2018,7,28,12,15,706.5,260.0,3.3,27.95,927.5,805.81,592.83
2018,7,28,12,30,728.0,246.0,3.4,28.1,934.0,842.48,618.79
2018,7,28,12,45,754.5,228.0,3.5,28.3,935.5,878.42,644.11
2018,7,28,13,0,781.0,210.0,3.6,28.5,937.0,906.56,663.0
2018,7,28,13,15,779.5,207.0,3.65,28.4,923.0,927.48,677.59
2018,7,28,13,30,778.0,204.0,3.7,28.3,909.0,945.59,690.47
2018,7,28,13,45,775.5,199.5,3.8,28.2,887.5,965.8,705.17
2018,7,28,14,0,773.0,195.0,3.9,28.1,866.0,975.82,713.27
2018,7,28,14,15,767.5,191.0,3.95,27.75,838.5,980.32,718.37
2018,7,28,14,30,762.0,187.0,4.0,27.4,811.0,981.64,721.56
2018,7,28,14,45,755.5,181.5,4.05,27.1,777.5,977.18,720.94
2018,7,28,15,0,749.0,176.0,4.1,26.8,744.0,969.59,718.39
2018,7,28,15,15,734.0,171.5,4.1,26.8,703.5,951.63,707.88
2018,7,28,15,30,719.0,167.0,4.1,26.8,663.0,930.81,695.57
2018,7,28,15,45,707.5,158.5,4.05,25.85,619.5,906.15,682.97
2018,7,28,16,0,696.0,150.0,4.0,24.9,576.0,878.85,668.44
2018,7,28,16,15,682.0,139.0,3.95,24.25,528.0,843.78,647.5
2018,7,28,16,30,668.0,128.0,3.9,23.6,480.0,806.47,624.7
2018,7,28,16,45,644.0,120.5,3.85,23.0,431.5,762.28,596.36
2018,7,28,17,0,620.0,113.0,3.8,22.4,383.0,716.83,566.46
2018,7,28,17,15,585.0,103.5,3.75,21.6,332.5,658.72,526.64
2018,7,28,17,30,550.0,94.0,3.7,20.8,282.0,600.64,485.45
2018,7,28,17,45,497.5,83.0,3.6,20.0,231.5,527.56,430.73
2018,7,28,18,0,445.0,72.0,3.5,19.2,181.0,456.6,374.78
2018,7,28,18,15,376.5,61.0,3.45,18.6,138.0,374.41,306.83
2018,7,28,18,30,308.0,50.0,3.4,18.0,95.0,302.12,244.05
2018,7,28,18,45,214.0,35.0,3.35,17.4,60.5,214.03,162.1
2018,7,28,19,0,120.0,20.0,3.3,16.8,26.0,116.12,0.0
2018,7,28,19,15,60.0,10.0,3.3,16.45,13.0,40.98,0.0
2018,7,28,19,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,29,5,15,53.5,10.5,3.05,14.5,13.5,9.55,0.0
2018,7,29,5,30,107.0,21.0,3.1,14.8,27.0,16.54,0.0
2018,7,29,5,45,192.5,36.5,3.15,15.1,60.5,28.41,17.91
2018,7,29,6,0,278.0,52.0,3.2,15.4,94.0,39.91,29.12
2018,7,29,6,15,259.0,67.5,3.2,15.9,118.5,50.65,39.05
2018,7,29,6,30,240.0,83.0,3.2,16.4,143.0,63.74,50.82
2018,7,29,6,45,190.0,108.0,3.2,16.85,162.0,80.51,65.57
2018,7,29,7,0,140.0,133.0,3.2,17.3,181.0,100.93,83.21
2018,7,29,7,15,222.0,148.0,3.2,17.85,239.0,106.16,87.35
2018,7,29,7,30,304.0,163.0,3.2,18.4,297.0,115.59,94.99
2018,7,29,7,45,403.5,165.0,3.2,18.9,365.0,108.55,88.45
2018,7,29,8,0,503.0,167.0,3.2,19.4,433.0,107.99,87.5
2018,7,29,8,15,592.0,158.5,3.15,19.85,500.5,98.87,79.3
2018,7,29,8,30,681.0,150.0,3.1,20.3,568.0,132.45,81.23
2018,7,29,8,45,695.0,156.0,3.1,20.75,610.5,177.86,108.82
2018,7,29,9,0,709.0,162.0,3.1,21.2,653.0,225.16,144.48
2018,7,29,9,15,727.5,164.0,3.1,21.45,693.5,272.4,183.36
2018,7,29,9,30,746.0,166.0,3.1,21.7,734.0,321.66,225.23
2018,7,29,9,45,757.0,169.5,3.1,21.95,768.5,371.31,267.8
2018,7,29,10,0,768.0,173.0,3.1,22.2,803.0,426.98,314.26
2018,7,29,10,15,778.5,174.5,3.1,22.4,832.5,475.54,354.58
2018,7,29,10,30,789.0,176.0,3.1,22.6,862.0,524.49,394.22
2018,7,29,10,45,753.5,203.0,3.15,22.8,871.5,566.38,427.56
2018,7,29,11,0,718.0,230.0,3.2,23.0,881.0,607.98,459.42
2018,7,29,11,15,769.5,203.5,3.25,23.1,911.0,658.02,497.8
2018,7,29,11,30,821.0,177.0,3.3,23.2,941.0,709.16,536.43
2018,7,29,11,45,806.5,187.0,3.35,23.3,942.5,745.72,563.07
2018,7,29,12,0,792.0,197.0,3.4,23.4,944.0,779.69,587.47
2018,7,29,12,15,642.5,287.0,3.5,23.4,893.0,777.66,583.65
2018,7,29,12,30,493.0,377.0,3.6,23.4,842.0,764.85,571.94
2018,7,29,12,45,449.5,388.0,3.65,23.4,809.5,761.7,569.7
2018,7,29,13,0,406.0,399.0,3.7,23.4,777.0,754.78,564.65
2018,7,29,13,15,341.0,413.5,3.75,23.2,727.5,720.63,540.54
2018,7,29,13,30,276.0,428.0,3.8,23.0,678.0,689.49,518.19
2018,7,29,13,45,333.0,395.0,3.8,22.8,689.0,723.5,545.31
2018,7,29,14,0,390.0,362.0,3.8,22.6,700.0,756.74,571.55
2018,7,29,14,15,380.5,351.5,3.85,22.3,672.0,747.27,566.35
2018,7,29,14,30,371.0,341.0,3.9,22.0,644.0,735.79,560.0
2018,7,29,14,45,339.5,333.5,3.9,21.7,601.5,703.88,538.35
2018,7,29,15,0,308.0,326.0,3.9,21.4,559.0,670.31,515.38
2018,7,29,15,15,306.5,305.5,3.9,21.4,527.0,650.48,502.64
2018,7,29,15,30,305.0,285.0,3.9,21.4,495.0,628.88,488.51
2018,7,29,15,45,409.5,234.0,3.95,20.9,495.5,692.49,540.77
2018,7,29,16,0,514.0,183.0,4.0,20.4,496.0,732.56,575.8
2018,7,29,16,15,531.0,164.0,4.0,19.95,464.0,720.71,570.16
2018,7,29,16,30,548.0,145.0,4.0,19.5,432.0,705.77,561.94
2018,7,29,16,45,604.5,119.0,3.95,19.1,406.0,724.18,578.28
2018,7,29,17,0,661.0,93.0,3.9,18.7,380.0,727.61,583.27
2018,7,29,17,15,626.5,86.0,3.9,18.25,330.0,671.9,543.89
2018,7,29,17,30,592.0,79.0,3.9,17.8,280.0,616.22,503.54
2018,7,29,17,45,543.5,70.5,3.85,17.3,231.0,548.08,451.73
2018,7,29,18,0,495.0,62.0,3.8,16.8,182.0,481.79,399.17
2018,7,29,18,15,418.0,53.5,3.7,16.45,138.0,397.66,328.55
2018,7,29,18,30,341.0,45.0,3.6,16.1,94.0,318.4,259.01
2018,7,29,18,45,232.5,32.0,3.5,15.75,59.5,220.47,166.77
2018,7,29,19,0,124.0,19.0,3.4,15.4,25.0,115.9,0.0
2018,7,29,19,15,62.0,9.5,3.35,15.25,12.5,41.52,0.0
2018,7,29,19,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,30,5,15,33.0,9.0,3.05,13.9,11.0,8.19,0.0
2018,7,30,5,30,66.0,18.0,3.1,14.3,22.0,14.78,0.0
2018,7,30,5,45,106.5,34.5,3.2,14.75,47.5,27.68,17.18
2018,7,30,6,0,147.0,51.0,3.3,15.2,73.0,40.25,29.4
2018,7,30,6,15,212.0,68.0,3.3,15.85,113.0,52.93,41.03
2018,7,30,6,30,277.0,85.0,3.3,16.5,153.0,62.56,49.74
2018,7,30,6,45,337.0,99.5,3.3,17.2,201.5,71.89,57.92
2018,7,30,7,0,397.0,114.0,3.3,17.9,250.0,80.83,65.53
2018,7,30,7,15,463.0,123.0,3.25,18.5,306.5,85.61,69.36
2018,7,30,7,30,529.0,132.0,3.2,19.1,363.0,90.2,72.93
2018,7,30,7,45,575.0,137.5,3.1,19.65,417.0,91.86,73.94
2018,7,30,8,0,621.0,143.0,3.0,20.2,471.0,92.32,73.91
2018,7,30,8,15,644.5,150.0,3.0,20.8,518.5,93.55,74.52
2018,7,30,8,30,668.0,157.0,3.0,21.4,566.0,135.06,83.87
2018,7,30,8,45,682.5,163.5,2.95,22.05,608.5,180.22,110.76
2018,7,30,9,0,697.0,170.0,2.9,22.7,651.0,227.35,145.72
2018,7,30,9,15,706.0,176.0,2.95,23.25,688.0,274.73,184.42
2018,7,30,9,30,715.0,182.0,3.0,23.8,725.0,323.18,225.18
2018,7,30,9,45,742.5,178.5,3.0,24.4,765.0,371.75,265.6
2018,7,30,10,0,770.0,175.0,3.0,25.0,805.0,428.06,311.31
2018,7,30,10,15,781.5,176.0,3.05,25.55,835.0,476.84,350.94
2018,7,30,10,30,793.0,177.0,3.1,26.1,865.0,526.09,389.89
2018,7,30,10,45,803.0,176.0,3.1,26.7,888.0,573.23,426.06
2018,7,30,11,0,813.0,175.0,3.1,27.3,911.0,620.24,461.07
2018,7,30,11,15,818.5,175.0,3.15,27.75,926.0,664.88,493.87
2018,7,30,11,30,824.0,175.0,3.2,28.2,941.0,708.59,525.22
2018,7,30,11,45,829.0,174.0,3.25,28.6,950.0,749.98,554.39
2018,7,30,12,0,834.0,173.0,3.3,29.0,959.0,789.99,582.05
2018,7,30,12,15,839.5,169.5,3.3,29.2,960.5,826.58,606.45
2018,7,30,12,30,845.0,166.0,3.3,29.4,962.0,861.28,628.95
2018,7,30,12,45,850.5,160.5,3.35,29.6,956.0,891.99,648.98
2018,7,30,13,0,856.0,155.0,3.4,29.8,950.0,911.24,661.48
2018,7,30,13,15,853.0,154.0,3.45,29.7,935.0,942.58,682.84
2018,7,30,13,30,850.0,153.0,3.5,29.6,920.0,961.91,696.32
2018,7,30,13,45,845.0,151.0,3.55,29.5,897.5,975.23,706.09
2018,7,30,14,0,840.0,149.0,3.6,29.4,875.0,985.32,713.94
2018,7,30,14,15,831.5,147.0,3.65,29.1,845.5,988.73,718.19
2018,7,30,14,30,823.0,145.0,3.7,28.8,816.0,988.84,720.48
2018,7,30,14,45,811.0,143.5,3.7,28.45,780.5,982.76,718.7
2018,7,30,15,0,799.0,142.0,3.7,28.1,745.0,973.48,714.99
2018,7,30,15,15,785.5,138.0,3.7,28.1,704.0,956.87,705.53
2018,7,30,15,30,772.0,134.0,3.7,28.1,663.0,937.26,694.21
2018,7,30,15,45,750.5,131.5,3.7,27.1,617.5,915.07,683.9
2018,7,30,16,0,729.0,129.0,3.7,26.1,572.0,884.52,667.77
2018,7,30,16,15,699.0,127.0,3.65,25.4,523.0,844.39,643.71
2018,7,30,16,30,669.0,125.0,3.6,24.7,474.0,802.64,618.13
2018,7,30,16,45,633.0,119.5,3.6,24.0,423.0,749.96,584.34
2018,7,30,17,0,597.0,114.0,3.6,23.3,372.0,696.59,549.14
2018,7,30,17,15,550.0,107.0,3.55,22.35,320.5,631.79,504.55
2018,7,30,17,30,503.0,100.0,3.5,21.4,269.0,562.27,454.67
2018,7,30,17,45,442.0,90.0,3.5,20.5,220.0,486.95,397.61
2018,7,30,18,0,381.0,80.0,3.5,19.6,171.0,415.0,340.32
2018,7,30,18,15,309.0,64.5,3.45,18.85,127.0,331.62,271.16
2018,7,30,18,30,237.0,49.0,3.4,18.1,83.0,253.56,203.86
2018,7,30,18,45,156.0,32.0,3.35,17.4,51.0,173.57,127.98
2018,7,30,19,0,75.0,15.0,3.3,16.7,19.0,79.56,0.0
2018,7,30,19,15,37.5,7.5,3.3,16.35,9.5,26.66,0.0
2018,7,30,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,31,5,15,40.5,8.5,2.7,13.55,10.5,7.73,0.0
2018,7,31,5,30,81.0,17.0,2.8,14.0,21.0,13.36,0.0
2018,7,31,5,45,152.5,34.5,2.9,14.5,53.0,26.83,16.34
2018,7,31,6,0,224.0,52.0,3.0,15.0,85.0,39.86,29.05
2018,7,31,6,15,231.0,66.0,2.95,15.65,111.5,51.57,39.85
2018,7,31,6,30,238.0,80.0,2.9,16.3,138.0,61.64,48.96
2018,7,31,6,45,210.5,98.5,2.9,17.0,158.5,74.23,60.02
2018,7,31,7,0,183.0,117.0,2.9,17.7,179.0,86.26,70.31
2018,7,31,7,15,195.5,140.0,2.9,18.3,216.5,100.9,82.67
2018,7,31,7,30,208.0,163.0,2.9,18.9,254.0,114.89,94.22
2018,7,31,7,45,341.0,167.0,2.85,19.55,337.0,117.6,95.95
2018,7,31,8,0,474.0,171.0,2.8,20.2,420.0,110.51,89.35
2018,7,31,8,15,559.5,166.0,2.8,20.95,487.5,105.46,84.53
2018,7,31,8,30,645.0,161.0,2.8,21.7,555.0,135.07,84.93
2018,7,31,8,45,665.5,167.0,2.75,22.45,600.0,179.34,110.71
2018,7,31,9,0,686.0,173.0,2.7,23.2,645.0,226.25,144.92
2018,7,31,9,15,703.0,175.5,2.7,23.85,684.5,272.37,182.03
2018,7,31,9,30,720.0,178.0,2.7,24.5,724.0,320.39,221.93
2018,7,31,9,45,734.5,180.5,2.75,25.2,759.5,369.29,262.68
2018,7,31,10,0,749.0,183.0,2.8,25.9,795.0,419.44,303.77
2018,7,31,10,15,761.0,184.0,2.85,26.4,824.5,468.43,343.39
