Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,10,30,773.0,185.0,2.9,26.9,854.0,521.49,384.86
2018,7,31,10,45,783.0,185.5,2.95,27.4,878.0,568.95,421.28
2018,7,31,11,0,793.0,186.0,3.0,27.9,902.0,616.35,456.69
2018,7,31,11,15,799.0,186.0,3.05,28.2,917.5,660.58,489.35
2018,7,31,11,30,805.0,186.0,3.1,28.5,933.0,703.99,520.7
2018,7,31,11,45,810.0,184.0,3.2,28.85,941.0,743.97,549.19
2018,7,31,12,0,815.0,182.0,3.3,29.2,949.0,782.58,576.26
2018,7,31,12,15,818.0,180.0,3.35,29.25,949.5,818.04,600.95
2018,7,31,12,30,821.0,178.0,3.4,29.3,950.0,851.57,623.37
2018,7,31,12,45,823.0,174.5,3.5,29.4,943.0,880.7,642.99
2018,7,31,13,0,825.0,171.0,3.6,29.5,936.0,907.37,661.02
2018,7,31,13,15,822.0,169.0,3.65,29.35,920.5,928.29,675.71
2018,7,31,13,30,819.0,167.0,3.7,29.2,905.0,946.26,688.59
2018,7,31,13,45,815.0,164.0,3.75,29.05,883.0,959.24,698.33
2018,7,31,14,0,811.0,161.0,3.8,28.9,861.0,969.06,706.18
2018,7,31,14,15,805.0,157.5,3.85,28.55,832.5,973.21,711.04
2018,7,31,14,30,799.0,154.0,3.9,28.2,804.0,974.13,713.96
2018,7,31,14,45,790.5,150.0,3.9,27.9,769.5,968.82,712.49
2018,7,31,15,0,782.0,146.0,3.9,27.6,735.0,960.33,709.08
2018,7,31,15,15,768.0,142.5,3.9,27.6,694.5,943.84,699.6
2018,7,31,15,30,754.0,139.0,3.9,27.6,654.0,930.89,692.65
2018,7,31,15,45,740.5,132.5,3.95,26.5,610.0,905.9,680.8
2018,7,31,16,0,727.0,126.0,4.0,25.4,566.0,878.29,667.03
2018,7,31,16,15,710.5,119.0,3.95,24.6,519.5,844.81,647.64
2018,7,31,16,30,694.0,112.0,3.9,23.8,473.0,809.22,626.46
2018,7,31,16,45,668.5,105.5,3.9,22.95,424.0,764.28,598.39
2018,7,31,17,0,643.0,99.0,3.9,22.1,375.0,718.17,568.71
2018,7,31,17,15,607.0,91.5,3.85,21.2,325.0,661.07,529.72
2018,7,31,17,30,571.0,84.0,3.8,20.3,275.0,604.08,489.37
2018,7,31,17,45,522.0,75.0,3.75,19.4,226.5,535.62,438.25
2018,7,31,18,0,473.0,66.0,3.7,18.5,178.0,468.98,385.97
2018,7,31,18,15,401.0,55.0,3.65,17.9,134.0,386.22,316.93
2018,7,31,18,30,329.0,44.0,3.6,17.3,90.0,308.32,248.89
2018,7,31,18,45,224.5,31.0,3.6,16.65,56.5,214.52,157.58
2018,7,31,19,0,120.0,18.0,3.6,16.0,23.0,110.33,0.0
2018,7,31,19,15,60.0,9.0,3.5,15.8,11.5,39.84,0.0
2018,7,31,19,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,5,15,72.0,9.5,3.1,13.8,13.0,8.64,0.0
2018,8,1,5,30,144.0,19.0,3.1,14.3,26.0,15.04,0.0
2018,8,1,5,45,249.0,31.5,3.15,14.75,60.5,25.81,15.29
2018,8,1,6,0,354.0,44.0,3.2,15.2,95.0,35.33,25.06
2018,8,1,6,15,316.5,52.5,3.15,15.9,111.5,39.67,29.34
2018,8,1,6,30,279.0,61.0,3.1,16.6,128.0,44.95,34.2
2018,8,1,6,45,158.5,85.0,3.05,17.25,125.0,64.67,51.59
2018,8,1,7,0,38.0,109.0,3.0,17.9,122.0,88.62,72.33
2018,8,1,7,15,47.5,130.5,2.95,18.5,149.5,104.43,85.66
2018,8,1,7,30,57.0,152.0,2.9,19.1,177.0,119.88,98.43
2018,8,1,7,45,84.5,175.5,2.85,19.75,217.5,136.36,111.81
2018,8,1,8,0,112.0,199.0,2.8,20.4,258.0,143.65,117.25
2018,8,1,8,15,277.5,197.5,2.8,21.1,362.0,133.16,107.75
2018,8,1,8,30,443.0,196.0,2.8,21.8,466.0,147.07,100.72
2018,8,1,8,45,614.5,159.0,2.75,22.55,564.0,166.63,102.86
2018,8,1,9,0,786.0,122.0,2.7,23.3,662.0,212.58,130.07
2018,8,1,9,15,817.0,117.0,2.75,23.95,707.5,260.78,168.85
2018,8,1,9,30,848.0,112.0,2.8,24.6,753.0,319.55,217.47
2018,8,1,9,45,862.0,111.5,2.9,25.25,789.5,370.92,261.23
2018,8,1,10,0,876.0,111.0,3.0,25.9,826.0,423.1,305.03
2018,8,1,10,15,884.0,112.5,3.1,26.3,855.5,474.78,347.84
2018,8,1,10,30,892.0,114.0,3.2,26.7,885.0,526.31,389.38
2018,8,1,10,45,899.0,114.0,3.3,27.1,908.0,575.77,428.3
2018,8,1,11,0,906.0,114.0,3.4,27.5,931.0,624.53,465.66
2018,8,1,11,15,910.0,114.5,3.55,27.6,946.5,670.91,501.12
2018,8,1,11,30,914.0,115.0,3.7,27.7,962.0,715.96,534.91
2018,8,1,11,45,916.5,115.0,3.8,27.75,970.0,758.01,565.94
2018,8,1,12,0,919.0,115.0,3.9,27.8,978.0,798.24,593.66
2018,8,1,12,15,919.0,115.0,4.0,27.75,978.0,834.51,618.69
2018,8,1,12,30,919.0,115.0,4.1,27.7,978.0,868.44,642.12
2018,8,1,12,45,916.5,115.0,4.2,27.6,969.5,897.74,662.57
2018,8,1,13,0,914.0,115.0,4.3,27.5,961.0,924.26,681.22
2018,8,1,13,15,911.5,114.5,4.3,27.35,946.5,947.37,697.31
2018,8,1,13,30,909.0,114.0,4.3,27.2,932.0,967.45,711.48
2018,8,1,13,45,905.5,112.5,4.3,27.0,910.0,982.44,722.54
2018,8,1,14,0,902.0,111.0,4.3,26.8,888.0,994.16,731.59
2018,8,1,14,15,896.5,109.0,4.3,26.5,859.0,1000.11,737.27
2018,8,1,14,30,891.0,107.0,4.3,26.2,830.0,1002.69,740.92
2018,8,1,14,45,883.5,104.5,4.3,25.85,795.0,999.41,740.98
2018,8,1,15,0,876.0,102.0,4.3,25.5,760.0,992.81,739.0
2018,8,1,15,15,864.0,99.5,4.3,25.5,719.0,978.52,731.0
2018,8,1,15,30,852.0,97.0,4.3,25.5,678.0,961.16,721.05
2018,8,1,15,45,837.0,94.5,4.3,24.5,633.0,937.96,709.97
2018,8,1,16,0,822.0,92.0,4.3,23.5,588.0,922.03,703.87
2018,8,1,16,15,802.0,89.0,4.25,22.85,539.5,888.17,683.9
2018,8,1,16,30,782.0,86.0,4.2,22.2,491.0,852.14,662.22
2018,8,1,16,45,754.5,82.5,4.2,21.55,440.0,806.81,633.6
2018,8,1,17,0,727.0,79.0,4.2,20.9,389.0,760.19,603.31
2018,8,1,17,15,687.0,75.0,4.15,20.1,337.0,706.48,566.9
2018,8,1,17,30,647.0,71.0,4.1,19.3,285.0,648.52,525.87
2018,8,1,17,45,590.0,65.0,4.05,18.5,234.5,575.29,471.12
2018,8,1,18,0,533.0,59.0,4.0,17.7,184.0,504.39,415.59
2018,8,1,18,15,440.5,51.5,3.9,17.15,137.5,409.4,336.7
2018,8,1,18,30,348.0,44.0,3.8,16.6,91.0,320.18,258.74
2018,8,1,18,45,222.5,30.0,3.75,16.0,55.5,211.88,153.32
2018,8,1,19,0,97.0,16.0,3.7,15.4,20.0,69.78,0.0
2018,8,1,19,15,48.5,8.0,3.7,15.15,10.0,7.28,0.0
2018,8,1,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,2,5,15,57.5,9.5,3.3,12.95,12.0,8.64,0.0
2018,8,2,5,30,115.0,19.0,3.4,13.4,24.0,15.04,0.0
2018,8,2,5,45,220.0,33.0,3.5,13.8,58.5,25.83,15.16
2018,8,2,6,0,325.0,47.0,3.6,14.2,93.0,36.32,25.98
2018,8,2,6,15,290.5,53.5,3.6,14.75,107.0,40.37,30.08
2018,8,2,6,30,256.0,60.0,3.6,15.3,121.0,44.16,33.68
2018,8,2,6,45,152.0,81.0,3.55,15.8,119.5,61.85,49.4
2018,8,2,7,0,48.0,102.0,3.5,16.3,118.0,83.84,68.62
2018,8,2,7,15,56.0,129.0,3.55,16.95,151.0,103.44,85.37
2018,8,2,7,30,64.0,156.0,3.6,17.6,184.0,122.4,101.24
2018,8,2,7,45,128.0,181.0,3.6,18.25,245.0,132.67,109.41
2018,8,2,8,0,192.0,206.0,3.6,18.9,306.0,148.44,122.12
2018,8,2,8,15,437.0,172.5,3.65,19.5,429.5,108.49,87.62
2018,8,2,8,30,682.0,139.0,3.7,20.1,553.0,119.05,72.63
2018,8,2,8,45,755.5,125.0,3.8,20.75,616.0,164.91,96.78
2018,8,2,9,0,829.0,111.0,3.9,21.4,679.0,210.13,127.53
2018,8,2,9,15,842.0,113.5,3.9,21.9,720.0,262.17,170.67
2018,8,2,9,30,855.0,116.0,3.9,22.4,761.0,322.77,222.11
2018,8,2,9,45,864.5,118.0,3.95,22.9,796.5,374.95,267.37
2018,8,2,10,0,874.0,120.0,4.0,23.4,832.0,427.53,312.33
2018,8,2,10,15,884.0,121.0,4.05,23.75,862.5,479.78,356.23
2018,8,2,10,30,894.0,122.0,4.1,24.1,893.0,532.06,399.01
2018,8,2,10,45,902.0,121.5,4.1,24.45,916.5,581.94,438.81
2018,8,2,11,0,910.0,121.0,4.1,24.8,940.0,631.19,477.02
2018,8,2,11,15,914.5,120.5,4.1,25.0,955.0,677.44,512.35
2018,8,2,11,30,919.0,120.0,4.1,25.2,970.0,722.35,545.87
2018,8,2,11,45,922.5,119.5,4.1,25.4,978.5,765.04,577.08
2018,8,2,12,0,926.0,119.0,4.1,25.6,987.0,805.95,604.98
2018,8,2,12,15,928.5,117.5,4.15,25.6,988.0,843.26,630.62
2018,8,2,12,30,931.0,116.0,4.2,25.6,989.0,878.31,654.65
2018,8,2,12,45,931.0,115.0,4.25,25.6,981.5,909.26,675.86
2018,8,2,13,0,931.0,114.0,4.3,25.6,974.0,937.47,695.24
2018,8,2,13,15,930.5,112.0,4.35,25.45,959.5,961.37,712.2
2018,8,2,13,30,930.0,110.0,4.4,25.3,945.0,982.19,727.22
2018,8,2,13,45,928.5,107.5,4.45,25.2,923.5,998.36,739.12
2018,8,2,14,0,927.0,105.0,4.5,25.1,902.0,1011.21,748.98
2018,8,2,14,15,922.0,103.0,4.5,24.75,873.0,1017.8,755.29
2018,8,2,14,30,917.0,101.0,4.5,24.4,844.0,1020.95,759.51
2018,8,2,14,45,910.5,98.0,4.5,24.05,808.5,1018.07,759.89
2018,8,2,15,0,904.0,95.0,4.5,23.7,773.0,1011.76,758.09
2018,8,2,15,15,892.5,93.0,4.5,23.7,731.5,998.32,750.66
2018,8,2,15,30,881.0,91.0,4.5,23.7,690.0,981.72,741.23
2018,8,2,15,45,867.5,88.5,4.5,22.7,644.5,959.56,731.0
2018,8,2,16,0,854.0,86.0,4.5,21.7,599.0,934.6,718.74
2018,8,2,16,15,835.5,83.0,4.5,21.1,550.0,911.28,706.38
2018,8,2,16,30,817.0,80.0,4.5,20.5,501.0,875.95,685.25
2018,8,2,16,45,790.5,76.5,4.45,19.95,449.0,830.71,656.11
2018,8,2,17,0,764.0,73.0,4.4,19.4,397.0,784.08,625.3
2018,8,2,17,15,724.0,69.5,4.35,18.75,344.0,724.94,584.4
2018,8,2,17,30,684.0,66.0,4.3,18.1,291.0,670.92,545.97
2018,8,2,17,45,625.5,61.0,4.25,17.45,239.0,596.75,490.06
2018,8,2,18,0,567.0,56.0,4.2,16.8,187.0,524.97,433.42
2018,8,2,18,15,454.5,49.0,4.05,16.3,137.5,415.59,342.72
2018,8,2,18,30,342.0,42.0,3.9,15.8,88.0,313.71,253.86
2018,8,2,18,45,222.5,29.0,3.8,15.25,54.0,209.56,148.79
2018,8,2,19,0,103.0,16.0,3.7,14.7,20.0,73.03,0.0
2018,8,2,19,15,51.5,8.0,3.6,14.55,10.0,7.28,0.0
2018,8,2,19,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,3,5,15,19.0,5.5,2.55,12.55,6.5,5.0,0.0
2018,8,3,5,30,38.0,11.0,2.7,13.1,13.0,9.22,0.0
2018,8,3,5,45,83.0,29.5,2.9,13.6,39.5,23.83,13.33
2018,8,3,6,0,128.0,48.0,3.1,14.1,66.0,37.95,27.37
2018,8,3,6,15,171.0,70.5,3.0,14.65,105.0,54.47,42.48
2018,8,3,6,30,214.0,93.0,2.9,15.2,144.0,70.42,56.89
2018,8,3,6,45,249.0,115.5,2.85,15.7,188.5,85.79,70.48
2018,8,3,7,0,284.0,138.0,2.8,16.2,233.0,100.59,83.27
2018,8,3,7,15,316.0,158.5,2.7,16.8,280.5,113.54,94.13
2018,8,3,7,30,348.0,179.0,2.6,17.4,328.0,125.96,104.3
2018,8,3,7,45,374.0,197.0,2.5,17.95,375.5,136.3,112.53
2018,8,3,8,0,400.0,215.0,2.4,18.5,423.0,146.14,120.21
2018,8,3,8,15,422.0,230.0,2.35,19.2,468.5,153.74,125.83
2018,8,3,8,30,444.0,245.0,2.3,19.9,514.0,176.3,125.45
2018,8,3,8,45,461.5,256.0,2.2,20.65,554.0,214.11,147.48
2018,8,3,9,0,479.0,267.0,2.1,21.4,594.0,254.23,175.93
2018,8,3,9,15,533.0,260.0,2.15,22.25,644.5,292.36,203.95
2018,8,3,9,30,587.0,253.0,2.2,23.1,695.0,336.13,237.86
2018,8,3,9,45,650.5,232.5,2.2,24.0,743.5,376.53,269.73
2018,8,3,10,0,714.0,212.0,2.2,24.9,792.0,424.08,307.22
2018,8,3,10,15,724.0,215.0,2.25,25.6,821.0,472.36,345.71
2018,8,3,10,30,734.0,218.0,2.3,26.3,850.0,521.13,383.47
2018,8,3,10,45,741.5,218.5,2.35,27.05,871.0,566.93,417.98
2018,8,3,11,0,749.0,219.0,2.4,27.8,892.0,612.54,451.33
2018,8,3,11,15,754.0,219.5,2.4,28.35,906.5,656.2,482.53
2018,8,3,11,30,759.0,220.0,2.4,28.9,921.0,699.06,512.32
2018,8,3,11,45,762.5,219.5,2.45,29.45,928.5,739.01,539.69
2018,8,3,12,0,766.0,219.0,2.5,30.0,936.0,777.62,565.58
2018,8,3,12,15,759.5,223.5,2.6,30.45,934.0,811.25,588.04
2018,8,3,12,30,753.0,228.0,2.7,30.9,932.0,842.63,608.7
2018,8,3,12,45,742.5,232.0,2.75,31.35,921.5,867.74,624.66
2018,8,3,13,0,732.0,236.0,2.8,31.8,911.0,890.06,638.68
2018,8,3,13,15,726.0,235.0,2.9,32.0,895.0,908.78,651.4
2018,8,3,13,30,720.0,234.0,3.0,32.2,879.0,924.63,662.14
2018,8,3,13,45,710.0,232.0,3.05,32.35,855.0,932.75,667.81
2018,8,3,14,0,700.0,230.0,3.1,32.5,831.0,937.75,671.65
2018,8,3,14,15,689.5,226.5,3.2,32.35,801.5,937.63,673.5
2018,8,3,14,30,679.0,223.0,3.3,32.2,772.0,934.41,673.5
2018,8,3,14,45,665.5,218.5,3.35,32.05,736.5,924.17,668.73
2018,8,3,15,0,652.0,214.0,3.4,31.9,701.0,910.97,662.13
2018,8,3,15,15,636.0,207.5,3.4,31.9,661.0,890.35,650.03
2018,8,3,15,30,620.0,201.0,3.4,31.9,621.0,867.04,636.2
2018,8,3,15,45,600.0,193.0,3.45,31.0,576.5,835.75,619.5
2018,8,3,16,0,580.0,185.0,3.5,30.1,532.0,796.06,596.75
2018,8,3,16,15,558.5,174.5,3.55,29.35,485.5,757.0,573.63
2018,8,3,16,30,537.0,164.0,3.6,28.6,439.0,716.53,548.82
2018,8,3,16,45,509.5,152.0,3.6,27.85,391.0,667.71,517.07
2018,8,3,17,0,482.0,140.0,3.6,27.1,343.0,618.36,484.02
2018,8,3,17,15,445.0,126.0,3.55,26.05,294.0,558.32,442.18
2018,8,3,17,30,408.0,112.0,3.5,25.0,245.0,499.02,399.31
2018,8,3,17,45,361.5,96.5,3.45,23.95,199.0,431.6,348.16
2018,8,3,18,0,315.0,81.0,3.4,22.9,153.0,366.49,296.57
2018,8,3,18,15,253.0,63.0,3.3,22.05,111.5,289.88,233.21
2018,8,3,18,30,191.0,45.0,3.2,21.2,70.0,217.6,171.01
2018,8,3,18,45,122.5,28.5,3.1,20.3,42.0,146.18,97.31
2018,8,3,19,0,54.0,12.0,3.0,19.4,14.0,41.48,0.0
2018,8,3,19,15,27.0,6.0,2.95,19.0,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,4,5,15,13.0,4.0,1.45,14.55,4.5,3.64,0.0
2018,8,4,5,30,26.0,8.0,1.7,15.0,9.0,7.28,0.0
2018,8,4,5,45,60.0,22.5,1.95,15.4,29.5,18.46,8.76
2018,8,4,6,0,94.0,37.0,2.2,15.8,50.0,29.76,20.08
2018,8,4,6,15,130.0,60.5,2.2,16.25,86.5,47.26,35.9
2018,8,4,6,30,166.0,84.0,2.2,16.7,123.0,64.07,50.97
2018,8,4,6,45,200.0,108.5,2.25,17.15,167.0,80.91,65.8
2018,8,4,7,0,234.0,133.0,2.3,17.6,211.0,97.08,79.75
2018,8,4,7,15,267.5,154.5,2.3,18.35,258.0,110.71,91.11
2018,8,4,7,30,301.0,176.0,2.3,19.1,305.0,123.79,101.74
2018,8,4,7,45,331.5,194.0,2.35,19.85,352.5,134.18,109.9
2018,8,4,8,0,362.0,212.0,2.4,20.6,400.0,144.08,117.52
2018,8,4,8,15,390.5,226.0,2.45,21.6,446.5,151.18,122.57
2018,8,4,8,30,419.0,240.0,2.5,22.6,493.0,170.74,120.85
2018,8,4,8,45,446.0,250.0,2.55,23.55,537.5,207.51,141.59
2018,8,4,9,0,473.0,260.0,2.6,24.5,582.0,247.6,169.28
2018,8,4,9,15,548.0,242.0,2.7,25.45,637.0,282.36,193.67
2018,8,4,9,30,623.0,224.0,2.8,26.4,692.0,322.65,224.26
2018,8,4,9,45,714.0,187.5,2.95,27.3,748.0,362.71,255.69
2018,8,4,10,0,805.0,151.0,3.1,28.2,804.0,416.67,298.16
2018,8,4,10,15,818.5,151.0,3.25,28.9,835.0,467.41,339.18
2018,8,4,10,30,832.0,151.0,3.4,29.6,866.0,518.73,379.56
2018,8,4,10,45,844.5,148.5,3.5,30.3,890.5,567.86,417.2
2018,8,4,11,0,857.0,146.0,3.6,31.0,915.0,617.5,454.13
2018,8,4,11,15,865.5,145.0,3.7,31.25,932.5,663.92,488.69
2018,8,4,11,30,874.0,144.0,3.8,31.5,950.0,709.46,521.9
2018,8,4,11,45,882.5,140.5,3.95,31.8,960.0,751.9,552.45
2018,8,4,12,0,891.0,137.0,4.1,32.1,970.0,792.96,580.9
2018,8,4,12,15,900.5,132.0,4.2,32.0,973.5,831.93,607.51
2018,8,4,12,30,910.0,127.0,4.3,31.9,977.0,869.05,632.85
2018,8,4,12,45,920.0,121.0,4.4,31.75,974.0,903.59,656.58
2018,8,4,13,0,930.0,115.0,4.5,31.6,971.0,935.76,678.78
2018,8,4,13,15,929.0,113.5,4.55,31.4,956.5,959.73,695.55
2018,8,4,13,30,928.0,112.0,4.6,31.2,942.0,980.6,710.45
2018,8,4,13,45,924.5,111.0,4.7,31.0,920.0,996.44,722.47
2018,8,4,14,0,921.0,110.0,4.8,30.8,898.0,1008.96,732.79
2018,8,4,14,15,913.5,109.5,4.85,30.45,868.5,1014.77,738.95
2018,8,4,14,30,906.0,109.0,4.9,30.1,839.0,1017.17,743.09
2018,8,4,14,45,895.0,108.0,4.95,29.75,802.5,1012.2,742.54
2018,8,4,15,0,884.0,107.0,5.0,29.4,766.0,1003.91,739.95
2018,8,4,15,15,872.0,104.0,5.0,29.4,724.0,989.14,731.71
2018,8,4,15,30,860.0,101.0,5.0,29.4,682.0,971.21,721.49
2018,8,4,15,45,838.0,101.0,4.95,28.45,635.0,954.42,714.52
2018,8,4,16,0,816.0,101.0,4.9,27.5,588.0,924.81,698.72
2018,8,4,16,15,784.5,101.0,4.85,26.9,536.5,883.85,673.89
2018,8,4,16,30,753.0,101.0,4.8,26.3,485.0,846.6,651.33
2018,8,4,16,45,715.0,98.0,4.7,25.65,432.0,793.53,616.78
2018,8,4,17,0,677.0,95.0,4.6,25.0,379.0,739.78,580.95
2018,8,4,17,15,630.5,90.0,4.45,24.15,326.5,676.03,536.82
2018,8,4,17,30,584.0,85.0,4.3,23.3,274.0,612.82,491.67
2018,8,4,17,45,518.5,77.0,4.15,22.4,222.5,532.27,431.27
2018,8,4,18,0,453.0,69.0,4.0,21.5,171.0,454.42,369.7
2018,8,4,18,15,369.5,57.0,3.85,20.7,126.0,362.1,293.29
2018,8,4,18,30,286.0,45.0,3.7,19.9,81.0,279.95,221.63
2018,8,4,18,45,181.0,29.5,3.55,19.05,48.5,182.59,119.01
2018,8,4,19,0,76.0,14.0,3.4,18.2,16.0,55.62,0.0
2018,8,4,19,15,38.0,7.0,3.35,17.8,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,5,5,15,23.0,6.5,2.65,13.35,7.5,5.91,0.0
2018,8,5,5,30,46.0,13.0,2.8,13.8,15.0,11.82,0.0
2018,8,5,5,45,109.0,32.0,2.95,14.3,44.5,25.67,14.08
2018,8,5,6,0,172.0,51.0,3.1,14.8,74.0,40.16,29.07
2018,8,5,6,15,212.5,69.0,3.1,15.35,110.0,53.52,41.46
2018,8,5,6,30,253.0,87.0,3.1,15.9,146.0,66.48,53.23
2018,8,5,6,45,243.0,105.0,3.05,16.5,173.0,78.79,64.12
2018,8,5,7,0,233.0,123.0,3.0,17.1,200.0,90.58,74.28
2018,8,5,7,15,248.5,143.0,2.95,17.65,237.5,103.31,85.01
2018,8,5,7,30,264.0,163.0,2.9,18.2,275.0,115.49,95.06
2018,8,5,7,45,347.5,172.5,2.85,18.8,340.0,121.27,99.44
2018,8,5,8,0,431.0,182.0,2.8,19.4,405.0,117.85,95.95
2018,8,5,8,15,508.5,183.5,2.8,20.05,471.5,116.49,94.23
2018,8,5,8,30,586.0,185.0,2.8,20.7,538.0,142.92,95.88
2018,8,5,8,45,620.5,189.0,2.8,21.4,588.0,183.59,117.23
2018,8,5,9,0,655.0,193.0,2.8,22.1,638.0,228.89,148.82
2018,8,5,9,15,681.5,193.5,2.85,22.75,681.5,274.05,184.38
2018,8,5,9,30,708.0,194.0,2.9,23.4,725.0,322.24,223.99
2018,8,5,9,45,734.0,190.5,2.95,24.0,763.5,370.11,263.92
2018,8,5,10,0,760.0,187.0,3.0,24.6,802.0,420.4,305.39
2018,8,5,10,15,767.0,191.5,3.05,25.1,831.0,470.74,346.45
2018,8,5,10,30,774.0,196.0,3.1,25.6,860.0,521.21,386.49
2018,8,5,10,45,777.5,199.5,3.15,26.1,881.0,569.02,423.5
2018,8,5,11,0,781.0,203.0,3.2,26.6,902.0,616.24,459.04
2018,8,5,11,15,783.5,205.0,3.3,26.95,916.5,661.46,492.66
2018,8,5,11,30,786.0,207.0,3.4,27.3,931.0,703.95,523.66
2018,8,5,11,45,785.5,210.0,3.45,27.7,938.0,743.92,551.93
2018,8,5,12,0,785.0,213.0,3.5,28.1,945.0,782.28,578.53
2018,8,5,12,15,807.0,199.0,3.55,28.5,951.5,821.9,606.1
2018,8,5,12,30,829.0,185.0,3.6,28.9,958.0,860.41,631.56
2018,8,5,12,45,857.0,165.5,3.6,29.3,958.5,897.35,655.05
2018,8,5,13,0,885.0,146.0,3.6,29.7,959.0,924.01,671.62
2018,8,5,13,15,881.0,145.0,3.6,29.85,943.0,945.34,685.41
2018,8,5,13,30,877.0,144.0,3.6,30.0,927.0,963.61,697.29
2018,8,5,13,45,871.0,143.0,3.6,30.15,904.0,976.86,706.01
2018,8,5,14,0,865.0,142.0,3.6,30.3,881.0,986.87,712.77
2018,8,5,14,15,857.5,140.0,3.65,30.2,851.0,1002.14,724.15
2018,8,5,14,30,850.0,138.0,3.7,30.1,821.0,1003.35,726.54
2018,8,5,14,45,839.0,136.0,3.7,29.95,785.0,997.77,724.58
2018,8,5,15,0,828.0,134.0,3.7,29.8,749.0,988.88,720.66
2018,8,5,15,15,814.0,131.0,3.7,29.8,707.5,972.71,711.65
2018,8,5,15,30,800.0,128.0,3.7,29.8,666.0,953.46,700.75
2018,8,5,15,45,781.0,124.0,3.8,29.2,619.5,925.32,686.18
2018,8,5,16,0,762.0,120.0,3.9,28.6,573.0,900.66,673.83
2018,8,5,16,15,734.5,117.0,3.85,28.05,523.0,861.15,650.14
2018,8,5,16,30,707.0,114.0,3.8,27.5,473.0,819.88,624.92
2018,8,5,16,45,671.0,109.0,3.8,26.9,420.5,767.06,591.28
2018,8,5,17,0,635.0,104.0,3.8,26.3,368.0,713.5,556.2
2018,8,5,17,15,585.0,98.0,3.7,25.4,315.5,646.57,510.34
2018,8,5,17,30,535.0,92.0,3.6,24.5,263.0,580.38,463.3
2018,8,5,17,45,467.5,82.5,3.45,23.55,212.5,493.91,398.34
2018,8,5,18,0,400.0,73.0,3.3,22.6,162.0,417.42,337.54
2018,8,5,18,15,316.0,58.5,3.15,21.65,117.5,326.96,263.03
2018,8,5,18,30,232.0,44.0,3.0,20.7,73.0,243.22,190.74
2018,8,5,18,45,140.5,27.5,2.9,19.75,42.5,153.04,93.81
2018,8,5,19,0,49.0,11.0,2.8,18.8,12.0,37.57,0.0
2018,8,5,19,15,24.5,5.5,2.85,18.3,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.95,17.3,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.4,12.95,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.6,13.3,7.0,5.46,0.0
2018,8,6,5,45,43.5,18.5,1.75,13.7,23.5,15.3,5.9
2018,8,6,6,0,69.0,31.0,1.9,14.1,40.0,25.15,16.16
2018,8,6,6,15,98.5,53.5,1.9,14.45,72.5,44.05,33.3
2018,8,6,6,30,128.0,76.0,1.9,14.8,105.0,60.95,48.58
2018,8,6,6,45,156.0,102.5,1.85,15.15,147.0,79.93,65.45
2018,8,6,7,0,184.0,129.0,1.8,15.5,189.0,98.23,81.4
2018,8,6,7,15,209.5,155.0,1.75,16.15,234.5,115.59,96.1
2018,8,6,7,30,235.0,181.0,1.7,16.8,280.0,126.39,104.84
2018,8,6,7,45,257.5,204.5,1.65,17.4,326.0,139.88,115.72
2018,8,6,8,0,280.0,228.0,1.6,18.0,372.0,152.72,125.85
2018,8,6,8,15,300.0,248.5,1.6,18.9,416.5,163.19,133.72
2018,8,6,8,30,320.0,269.0,1.6,19.8,461.0,190.41,140.69
2018,8,6,8,45,337.0,287.0,1.55,20.7,503.0,226.37,162.01
2018,8,6,9,0,354.0,305.0,1.5,21.6,545.0,264.59,188.47
2018,8,6,9,15,374.5,317.5,1.6,22.65,585.0,302.3,216.26
2018,8,6,9,30,395.0,330.0,1.7,23.7,625.0,342.39,246.68
2018,8,6,9,45,415.0,338.0,1.75,24.75,661.0,381.59,276.55
2018,8,6,10,0,435.0,346.0,1.8,25.8,697.0,415.51,302.39
2018,8,6,10,15,445.5,353.5,1.95,26.65,724.5,454.86,332.36
2018,8,6,10,30,456.0,361.0,2.1,27.5,752.0,495.22,362.41
2018,8,6,10,45,464.0,367.0,2.25,28.3,773.5,534.03,390.81
2018,8,6,11,0,472.0,373.0,2.4,29.1,795.0,573.33,418.92
2018,8,6,11,15,479.5,376.0,2.55,29.75,810.5,610.35,445.16
2018,8,6,11,30,487.0,379.0,2.7,30.4,826.0,647.44,470.97
2018,8,6,11,45,493.5,378.0,2.85,31.05,834.5,680.47,493.63
2018,8,6,12,0,500.0,377.0,3.0,31.7,843.0,713.0,515.63
2018,8,6,12,15,557.5,342.5,3.1,32.1,861.5,755.88,545.87
2018,8,6,12,30,615.0,308.0,3.2,32.5,880.0,798.17,575.49
2018,8,6,12,45,688.5,261.0,3.3,32.95,896.5,846.26,609.01
2018,8,6,13,0,762.0,214.0,3.4,33.4,913.0,893.34,640.99
2018,8,6,13,15,763.5,209.0,3.5,33.45,899.0,915.3,655.75
2018,8,6,13,30,765.0,204.0,3.6,33.5,885.0,934.45,668.95
2018,8,6,13,45,766.0,197.5,3.65,33.6,864.5,948.69,678.67
2018,8,6,14,0,767.0,191.0,3.7,33.7,844.0,959.86,686.56
2018,8,6,14,15,761.5,186.0,3.75,33.5,815.5,963.2,690.41
2018,8,6,14,30,756.0,181.0,3.8,33.3,787.0,963.33,692.38
2018,8,6,14,45,748.5,175.0,3.85,33.1,752.5,957.2,690.45
2018,8,6,15,0,741.0,169.0,3.9,32.9,718.0,947.92,686.62
2018,8,6,15,15,725.5,164.5,3.9,32.9,677.0,929.43,676.02
2018,8,6,15,30,710.0,160.0,3.9,32.9,636.0,908.09,663.64
2018,8,6,15,45,690.0,155.0,3.9,32.1,591.0,879.15,648.31
2018,8,6,16,0,670.0,150.0,3.9,31.3,546.0,847.84,631.21
2018,8,6,16,15,636.0,146.5,3.85,30.65,496.5,802.94,603.85
2018,8,6,16,30,602.0,143.0,3.8,30.0,447.0,756.55,574.97
2018,8,6,16,45,559.0,137.0,3.7,29.3,395.5,691.73,532.14
2018,8,6,17,0,516.0,131.0,3.6,28.6,344.0,635.04,494.11
2018,8,6,17,15,460.5,121.0,3.45,27.5,292.0,563.53,443.72
2018,8,6,17,30,405.0,111.0,3.3,26.4,240.0,494.03,392.86
2018,8,6,17,45,337.0,96.0,3.15,25.25,190.0,411.02,329.47
2018,8,6,18,0,269.0,81.0,3.0,24.1,140.0,317.42,255.46
2018,8,6,18,15,205.5,60.5,2.95,23.1,98.5,238.61,190.49
2018,8,6,18,30,142.0,40.0,2.9,22.1,57.0,163.12,125.9
2018,8,6,18,45,84.0,23.0,2.8,21.1,32.0,95.69,52.71
2018,8,6,19,0,26.0,6.0,2.7,20.1,7.0,20.03,0.0
2018,8,6,19,15,13.0,3.0,2.75,19.65,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.8,18.75,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.8,18.05,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,2.15,13.5,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,2.3,13.9,9.0,7.28,0.0
2018,8,7,5,45,73.0,23.5,2.5,14.25,31.5,19.2,8.43
2018,8,7,6,0,116.0,39.0,2.7,14.6,54.0,31.27,21.33
2018,8,7,6,15,160.5,61.5,2.65,15.0,92.5,48.03,36.66
2018,8,7,6,30,205.0,84.0,2.6,15.4,131.0,64.2,51.3
2018,8,7,6,45,244.5,106.0,2.6,15.85,176.0,79.46,64.86
2018,8,7,7,0,284.0,128.0,2.6,16.3,221.0,94.16,77.64
2018,8,7,7,15,318.0,146.5,2.55,17.0,267.0,106.05,87.6
2018,8,7,7,30,352.0,165.0,2.5,17.7,313.0,117.47,96.94
2018,8,7,7,45,380.0,181.5,2.45,18.35,360.0,127.15,104.62
2018,8,7,8,0,408.0,198.0,2.4,19.0,407.0,128.37,105.02
2018,8,7,8,15,436.5,212.5,2.45,19.7,456.0,134.43,109.49
2018,8,7,8,30,465.0,227.0,2.5,20.4,505.0,161.44,114.72
2018,8,7,8,45,486.5,237.5,2.5,21.1,548.5,200.35,136.19
2018,8,7,9,0,508.0,248.0,2.5,21.8,592.0,242.0,165.24
2018,8,7,9,15,509.5,264.0,2.55,22.35,626.5,285.82,199.82
2018,8,7,9,30,511.0,280.0,2.6,22.9,661.0,330.15,235.87
2018,8,7,9,45,503.0,299.0,2.65,23.45,689.0,373.98,271.82
2018,8,7,10,0,495.0,318.0,2.7,24.0,717.0,417.24,306.68
2018,8,7,10,15,505.5,325.0,2.8,24.4,745.0,459.02,339.78
2018,8,7,10,30,516.0,332.0,2.9,24.8,773.0,501.71,372.91
2018,8,7,10,45,524.0,337.0,2.95,25.2,795.0,542.35,403.81
2018,8,7,11,0,532.0,342.0,3.0,25.6,817.0,583.32,434.27
2018,8,7,11,15,539.0,344.5,3.1,25.7,832.5,621.9,463.13
2018,8,7,11,30,546.0,347.0,3.2,25.8,848.0,660.35,491.46
2018,8,7,11,45,551.5,346.5,3.3,25.95,856.0,694.97,516.65
2018,8,7,12,0,557.0,346.0,3.4,26.1,864.0,728.86,541.04
2018,8,7,12,15,571.5,337.5,3.5,26.1,868.5,761.9,565.19
2018,8,7,12,30,586.0,329.0,3.6,26.1,873.0,794.07,588.59
2018,8,7,12,45,604.0,315.0,3.65,26.1,871.5,821.76,608.81
2018,8,7,13,0,622.0,301.0,3.7,26.1,870.0,850.35,629.55
2018,8,7,13,15,623.0,295.5,3.7,26.0,857.0,869.6,643.48
2018,8,7,13,30,624.0,290.0,3.7,25.9,844.0,886.36,655.81
2018,8,7,13,45,624.0,282.0,3.75,25.8,824.0,897.25,664.56
2018,8,7,14,0,624.0,274.0,3.8,25.7,804.0,905.35,671.57
2018,8,7,14,15,619.0,266.0,3.8,25.45,776.5,905.77,673.56
2018,8,7,14,30,614.0,258.0,3.8,25.2,749.0,903.23,673.7
2018,8,7,14,45,609.0,248.0,3.8,24.95,716.5,895.79,670.71
2018,8,7,15,0,604.0,238.0,3.8,24.7,684.0,880.76,662.75
2018,8,7,15,15,587.0,230.0,3.8,24.7,643.5,857.94,648.5
2018,8,7,15,30,570.0,222.0,3.8,24.7,603.0,832.75,632.62
2018,8,7,15,45,557.5,210.0,3.75,23.9,561.0,805.2,616.92
2018,8,7,16,0,545.0,198.0,3.7,23.1,519.0,775.52,599.51
2018,8,7,16,15,531.0,183.5,3.6,22.55,474.0,739.57,576.59
2018,8,7,16,30,517.0,169.0,3.5,22.0,429.0,701.89,552.06
2018,8,7,16,45,491.5,155.5,3.45,21.45,381.0,653.66,519.18
2018,8,7,17,0,466.0,142.0,3.4,20.9,333.0,604.81,485.0
2018,8,7,17,15,429.0,127.5,3.3,20.15,284.5,544.83,441.29
2018,8,7,17,30,392.0,113.0,3.2,19.4,236.0,485.67,396.69
2018,8,7,17,45,346.0,95.5,3.1,18.65,189.5,416.95,342.66
2018,8,7,18,0,300.0,78.0,3.0,17.9,143.0,350.47,288.23
2018,8,7,18,15,237.5,59.0,2.95,17.35,102.0,273.18,222.56
2018,8,7,18,30,175.0,40.0,2.9,16.8,61.0,200.11,157.55
2018,8,7,18,45,108.0,24.0,2.85,16.25,35.0,124.57,64.87
2018,8,7,19,0,41.0,8.0,2.8,15.7,9.0,30.19,0.0
2018,8,7,19,15,20.5,4.0,2.8,15.45,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,8,5,15,31.0,6.0,2.2,13.15,7.0,0.0,0.0
2018,8,8,5,30,62.0,12.0,2.4,13.7,14.0,10.91,0.0
2018,8,8,5,45,150.5,28.0,2.55,14.25,44.0,21.94,9.92
2018,8,8,6,0,239.0,44.0,2.7,14.8,74.0,34.02,23.62
2018,8,8,6,15,285.5,59.0,2.65,15.45,111.5,44.82,33.75
2018,8,8,6,30,332.0,74.0,2.6,16.1,149.0,55.18,43.21
2018,8,8,6,45,312.0,94.0,2.5,16.75,178.5,68.45,54.97
2018,8,8,7,0,292.0,114.0,2.4,17.4,208.0,85.01,69.34
2018,8,8,7,15,343.0,128.0,2.35,18.1,257.5,89.11,72.56
2018,8,8,7,30,394.0,142.0,2.3,18.8,307.0,96.83,78.8
2018,8,8,7,45,503.5,139.5,2.3,19.55,378.5,93.69,75.6
2018,8,8,8,0,613.0,137.0,2.3,20.3,450.0,89.41,71.47
2018,8,8,8,15,666.5,136.0,2.25,21.1,507.0,85.49,67.67
2018,8,8,8,30,720.0,135.0,2.2,21.9,564.0,108.93,66.99
2018,8,8,8,45,742.0,138.5,2.15,22.7,610.5,155.83,90.52
2018,8,8,9,0,764.0,142.0,2.1,23.5,657.0,205.47,125.01
2018,8,8,9,15,753.5,157.0,2.1,24.2,691.0,258.98,168.36
2018,8,8,9,30,743.0,172.0,2.1,24.9,725.0,311.62,212.51
2018,8,8,9,45,722.0,193.5,2.1,25.65,752.0,364.7,256.98
2018,8,8,10,0,701.0,215.0,2.1,26.4,779.0,415.68,298.69
2018,8,8,10,15,715.5,216.0,2.15,27.05,809.5,463.91,336.99
2018,8,8,10,30,730.0,217.0,2.2,27.7,840.0,513.07,374.98
2018,8,8,10,45,743.0,216.5,2.25,28.3,864.5,560.99,411.14
2018,8,8,11,0,756.0,216.0,2.3,28.9,889.0,609.21,446.51
2018,8,8,11,15,764.0,215.0,2.35,29.35,905.0,654.0,478.85
2018,8,8,11,30,772.0,214.0,2.4,29.8,921.0,698.16,509.99
2018,8,8,11,45,779.5,211.5,2.5,30.25,930.0,739.83,539.05
2018,8,8,12,0,787.0,209.0,2.6,30.7,939.0,777.86,565.22
2018,8,8,12,15,781.0,213.0,2.65,30.95,937.0,814.67,589.93
2018,8,8,12,30,775.0,217.0,2.7,31.2,935.0,846.69,611.2
2018,8,8,12,45,765.5,220.5,2.75,31.4,924.5,872.82,628.5
2018,8,8,13,0,756.0,224.0,2.8,31.6,914.0,896.12,643.61
2018,8,8,13,15,755.0,219.5,2.9,31.65,899.0,916.4,657.52
2018,8,8,13,30,754.0,215.0,3.0,31.7,884.0,933.8,669.68
2018,8,8,13,45,751.5,210.5,3.05,31.75,862.5,946.82,678.8
2018,8,8,14,0,749.0,206.0,3.1,31.8,841.0,956.76,686.09
2018,8,8,14,15,742.0,201.0,3.15,31.6,811.5,958.71,689.1
2018,8,8,14,30,735.0,196.0,3.2,31.4,782.0,957.45,690.24
2018,8,8,14,45,726.5,190.0,3.3,31.25,747.5,950.48,688.03
2018,8,8,15,0,718.0,184.0,3.4,31.1,713.0,940.38,683.92
2018,8,8,15,15,702.0,179.0,3.4,31.1,671.5,921.01,672.73
2018,8,8,15,30,686.0,174.0,3.4,31.1,630.0,898.81,659.78
2018,8,8,15,45,668.5,166.0,3.45,30.2,585.0,869.18,644.47
2018,8,8,16,0,651.0,158.0,3.5,29.3,540.0,837.12,627.27
2018,8,8,16,15,629.0,149.5,3.55,28.55,492.0,798.06,604.5
2018,8,8,16,30,607.0,141.0,3.6,27.8,444.0,757.19,579.93
2018,8,8,16,45,575.5,131.5,3.6,27.0,394.0,705.19,546.6
2018,8,8,17,0,544.0,122.0,3.6,26.2,344.0,646.52,507.39
2018,8,8,17,15,502.5,111.0,3.5,25.1,294.0,584.59,464.62
2018,8,8,17,30,461.0,100.0,3.4,24.0,244.0,523.68,420.48
2018,8,8,17,45,406.0,86.5,3.35,22.9,196.0,450.59,364.63
2018,8,8,18,0,351.0,73.0,3.3,21.8,148.0,380.5,308.54
2018,8,8,18,15,279.0,56.5,3.2,20.9,106.0,298.04,239.67
2018,8,8,18,30,207.0,40.0,3.1,20.0,64.0,221.15,171.66
2018,8,8,18,45,127.0,24.5,2.95,19.1,37.0,135.85,60.98
2018,8,8,19,0,47.0,9.0,2.8,18.2,10.0,34.36,0.0
2018,8,8,19,15,23.5,4.5,2.8,17.8,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,9,5,15,24.0,5.0,1.7,12.8,5.5,0.0,0.0
2018,8,9,5,30,48.0,10.0,1.9,13.3,11.0,9.1,0.0
2018,8,9,5,45,120.5,26.5,2.15,13.8,39.0,20.74,8.51
2018,8,9,6,0,193.0,43.0,2.4,14.3,67.0,33.18,22.89
2018,8,9,6,15,259.0,61.0,2.3,15.0,109.0,46.32,35.11
2018,8,9,6,30,325.0,79.0,2.2,15.7,151.0,58.97,46.61
2018,8,9,6,45,378.0,94.0,2.15,16.35,199.0,68.86,55.41
2018,8,9,7,0,431.0,109.0,2.1,17.0,247.0,78.32,63.58
2018,8,9,7,15,473.5,120.5,2.05,17.95,297.0,84.83,68.89
2018,8,9,7,30,516.0,132.0,2.0,18.9,347.0,91.03,73.77
2018,8,9,7,45,551.0,141.0,2.0,19.9,397.5,95.18,76.78
2018,8,9,8,0,586.0,150.0,2.0,20.9,448.0,99.13,79.55
2018,8,9,8,15,613.5,157.0,1.95,21.8,496.5,100.17,79.86
2018,8,9,8,30,641.0,164.0,1.9,22.7,545.0,124.35,81.5
2018,8,9,8,45,664.0,169.0,1.9,23.55,590.5,168.07,103.05
2018,8,9,9,0,687.0,174.0,1.9,24.4,636.0,214.75,134.87
2018,8,9,9,15,702.5,179.5,1.85,25.35,677.0,263.04,172.3
2018,8,9,9,30,718.0,185.0,1.8,26.3,718.0,313.14,212.72
2018,8,9,9,45,730.0,189.5,1.8,27.2,753.5,363.02,253.36
2018,8,9,10,0,742.0,194.0,1.8,28.1,789.0,413.96,294.11
2018,8,9,10,15,753.5,196.0,1.8,28.9,819.0,463.66,333.05
2018,8,9,10,30,765.0,198.0,1.8,29.7,849.0,513.91,371.18
2018,8,9,10,45,774.5,198.0,1.85,30.45,872.0,561.9,406.82
2018,8,9,11,0,784.0,198.0,1.9,31.2,895.0,611.55,442.46
2018,8,9,11,15,790.5,198.5,1.95,31.8,911.0,656.63,474.26
2018,8,9,11,30,797.0,199.0,2.0,32.4,927.0,700.94,504.71
2018,8,9,11,45,801.5,198.0,2.1,33.0,935.0,741.62,532.35
2018,8,9,12,0,806.0,197.0,2.2,33.6,943.0,780.91,558.52
2018,8,9,12,15,799.5,201.0,2.3,33.85,940.5,814.37,581.05
2018,8,9,12,30,793.0,205.0,2.4,34.1,938.0,845.41,601.73
2018,8,9,12,45,782.0,210.0,2.55,34.35,927.5,876.1,621.83
2018,8,9,13,0,771.0,215.0,2.7,34.6,917.0,899.84,637.49
2018,8,9,13,15,768.5,212.0,2.8,34.55,902.0,920.42,651.67
2018,8,9,13,30,766.0,209.0,2.9,34.5,887.0,938.08,664.12
2018,8,9,13,45,762.0,205.5,3.0,34.5,865.0,950.81,673.44
2018,8,9,14,0,758.0,202.0,3.1,34.5,843.0,960.42,680.95
2018,8,9,14,15,750.0,198.0,3.2,34.3,813.5,962.49,684.38
2018,8,9,14,30,742.0,194.0,3.3,34.1,784.0,961.34,685.93
2018,8,9,14,45,732.0,188.5,3.35,33.85,748.5,953.43,683.1
2018,8,9,15,0,722.0,183.0,3.4,33.6,713.0,942.39,678.38
2018,8,9,15,15,705.5,178.0,3.4,33.6,671.5,922.5,667.0
2018,8,9,15,30,689.0,173.0,3.4,33.6,630.0,899.77,653.85
2018,8,9,15,45,670.5,166.5,3.45,32.75,585.0,870.8,639.06
2018,8,9,16,0,652.0,160.0,3.5,31.9,540.0,839.4,622.41
2018,8,9,16,15,628.0,151.5,3.45,31.2,491.5,798.45,598.02
2018,8,9,16,30,604.0,143.0,3.4,30.5,443.0,755.73,571.96
2018,8,9,16,45,572.0,134.0,3.35,29.8,393.0,697.42,534.2
2018,8,9,17,0,540.0,125.0,3.3,29.1,343.0,646.18,500.52
2018,8,9,17,15,498.0,113.5,3.15,28.05,292.5,583.43,457.46
2018,8,9,17,30,456.0,102.0,3.0,27.0,242.0,521.72,412.98
2018,8,9,17,45,401.0,88.0,2.85,25.95,194.0,448.31,357.42
2018,8,9,18,0,346.0,74.0,2.7,24.9,146.0,377.92,301.71
2018,8,9,18,15,273.0,57.0,2.6,23.9,104.0,294.58,233.24
2018,8,9,18,30,200.0,40.0,2.5,22.9,62.0,216.97,165.21
2018,8,9,18,45,119.0,23.5,2.4,21.95,35.0,128.04,44.75
2018,8,9,19,0,38.0,7.0,2.3,21.0,8.0,27.45,0.0
2018,8,9,19,15,19.0,3.5,2.4,20.5,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.55,19.55,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,10,5,15,50.0,6.0,2.25,14.3,7.5,0.0,0.0
2018,8,10,5,30,100.0,12.0,2.5,14.8,15.0,10.91,0.0
2018,8,10,5,45,220.5,25.5,2.7,15.35,47.5,21.11,7.96
2018,8,10,6,0,341.0,39.0,2.9,15.9,80.0,31.78,21.45
2018,8,10,6,15,420.0,49.5,2.85,16.6,125.0,39.18,28.61
2018,8,10,6,30,499.0,60.0,2.8,17.3,170.0,46.29,35.17
2018,8,10,6,45,551.5,68.0,2.75,18.05,219.5,50.9,39.3
2018,8,10,7,0,604.0,76.0,2.7,18.8,269.0,55.33,43.09
2018,8,10,7,15,640.5,83.0,2.7,19.75,320.0,58.67,45.76
2018,8,10,7,30,677.0,90.0,2.7,20.7,371.0,61.83,48.17
2018,8,10,7,45,703.0,96.0,2.7,21.7,421.0,63.99,49.65
2018,8,10,8,0,729.0,102.0,2.7,22.7,471.0,65.98,50.95
2018,8,10,8,15,749.0,107.0,2.7,23.55,519.0,67.07,51.51
2018,8,10,8,30,769.0,112.0,2.7,24.4,567.0,99.82,59.71
2018,8,10,8,45,784.5,116.5,2.7,25.2,612.0,148.88,83.19
2018,8,10,9,0,800.0,121.0,2.7,26.0,657.0,199.94,118.2
2018,8,10,9,15,806.0,126.5,2.75,26.75,695.0,251.63,159.22
