Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,19,5,45,25.0,4.5,1.35,11.15,5.0,0.0,0.0
2018,9,19,6,0,50.0,9.0,1.4,11.5,10.0,8.19,0.0
2018,9,19,6,15,190.0,24.0,1.65,12.2,43.5,18.95,3.31
2018,9,19,6,30,330.0,39.0,1.9,12.9,77.0,32.14,21.83
2018,9,19,6,45,426.5,48.5,2.15,13.6,124.0,38.59,28.41
2018,9,19,7,0,523.0,58.0,2.4,14.3,171.0,44.91,34.37
2018,9,19,7,15,585.5,65.0,2.2,14.85,223.0,48.84,37.99
2018,9,19,7,30,648.0,72.0,2.0,15.4,275.0,52.68,41.37
2018,9,19,7,45,690.5,77.0,1.85,16.0,327.0,54.78,43.06
2018,9,19,8,0,733.0,82.0,1.7,16.6,379.0,56.83,44.64
2018,9,19,8,15,762.5,85.5,1.55,17.35,429.0,63.53,50.2
2018,9,19,8,30,792.0,89.0,1.4,18.1,479.0,64.54,50.75
2018,9,19,8,45,813.5,92.0,1.2,18.85,525.0,67.02,52.55
2018,9,19,9,0,835.0,95.0,1.0,19.6,571.0,119.73,64.83
2018,9,19,9,15,850.5,97.5,1.1,20.5,612.0,173.66,98.53
2018,9,19,9,30,866.0,100.0,1.2,21.4,653.0,229.03,141.2
2018,9,19,9,45,877.0,102.5,1.3,22.3,688.0,291.18,192.58
2018,9,19,10,0,888.0,105.0,1.4,23.2,723.0,346.43,239.41
2018,9,19,10,15,896.0,106.5,1.6,24.15,751.0,400.05,284.85
2018,9,19,10,30,904.0,108.0,1.8,25.1,779.0,453.27,328.98
2018,9,19,10,45,909.5,109.0,2.0,26.0,799.5,504.34,370.39
2018,9,19,11,0,915.0,110.0,2.2,26.9,820.0,554.33,409.73
2018,9,19,11,15,918.0,110.5,2.35,27.4,832.5,601.24,446.21
2018,9,19,11,30,921.0,111.0,2.5,27.9,845.0,646.4,480.48
2018,9,19,11,45,922.0,111.5,2.6,28.4,849.5,688.37,511.45
2018,9,19,12,0,923.0,112.0,2.7,28.9,854.0,728.07,540.13
2018,9,19,12,15,922.0,111.5,2.8,29.1,850.0,763.0,565.67
2018,9,19,12,30,921.0,111.0,2.9,29.3,846.0,795.16,587.76
2018,9,19,12,45,918.0,110.5,2.95,29.55,834.0,822.89,606.2
2018,9,19,13,0,915.0,110.0,3.0,29.8,822.0,847.48,622.59
2018,9,19,13,15,910.0,109.0,3.05,29.85,802.5,866.72,635.99
2018,9,19,13,30,905.0,108.0,3.1,29.9,783.0,882.58,647.29
2018,9,19,13,45,897.0,106.0,3.15,29.9,755.0,891.39,654.21
2018,9,19,14,0,889.0,104.0,3.2,29.9,727.0,896.65,658.98
2018,9,19,14,15,878.0,102.5,3.25,29.8,693.0,896.31,660.49
2018,9,19,14,30,867.0,101.0,3.3,29.7,659.0,900.81,665.43
2018,9,19,14,45,852.0,98.5,3.35,29.55,618.5,889.15,659.78
2018,9,19,15,0,837.0,96.0,3.4,29.4,578.0,874.11,652.05
2018,9,19,15,15,816.5,92.5,3.4,29.4,532.0,849.84,637.39
2018,9,19,15,30,796.0,89.0,3.4,29.4,486.0,822.62,620.68
2018,9,19,15,45,767.5,85.5,3.4,28.8,436.5,785.84,598.55
2018,9,19,16,0,739.0,82.0,3.4,28.2,387.0,746.82,574.34
2018,9,19,16,15,699.0,77.0,3.25,27.45,335.0,700.27,543.63
2018,9,19,16,30,659.0,72.0,3.1,26.7,283.0,647.89,507.53
2018,9,19,16,45,600.0,65.0,2.9,25.9,231.0,577.86,456.56
2018,9,19,17,0,541.0,58.0,2.7,25.1,179.0,508.98,404.0
2018,9,19,17,15,419.0,49.5,2.5,23.9,128.0,395.4,314.0
2018,9,19,17,30,297.0,41.0,2.3,22.7,77.0,288.28,223.91
2018,9,19,17,45,189.0,27.0,2.15,21.45,46.0,186.98,104.85
2018,9,19,18,0,81.0,13.0,2.0,20.2,15.0,59.81,0.0
2018,9,19,18,15,40.5,6.5,2.05,19.65,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,20,5,45,38.5,5.0,1.5,13.9,5.5,0.0,0.0
2018,9,20,6,0,77.0,10.0,1.5,14.1,11.0,9.1,0.0
2018,9,20,6,15,221.5,23.5,1.65,15.05,44.5,19.71,1.84
2018,9,20,6,30,366.0,37.0,1.8,16.0,78.0,30.46,20.0
2018,9,20,6,45,462.0,46.0,1.9,16.95,125.5,36.58,26.22
2018,9,20,7,0,558.0,55.0,2.0,17.9,173.0,42.6,31.8
2018,9,20,7,15,618.0,61.5,2.05,18.65,225.5,46.25,35.11
2018,9,20,7,30,678.0,68.0,2.1,19.4,278.0,49.83,38.19
2018,9,20,7,45,717.5,72.5,2.15,20.15,330.0,56.73,44.01
2018,9,20,8,0,757.0,77.0,2.2,20.9,382.0,58.79,45.54
2018,9,20,8,15,785.5,80.5,2.15,21.65,432.0,59.97,46.26
2018,9,20,8,30,814.0,84.0,2.1,22.4,482.0,61.13,46.95
2018,9,20,8,45,834.5,87.0,2.05,23.15,528.5,61.91,47.31
2018,9,20,9,0,855.0,90.0,2.0,23.9,575.0,115.68,60.49
2018,9,20,9,15,871.0,92.0,2.0,24.65,616.0,170.37,93.87
2018,9,20,9,30,887.0,94.0,2.0,25.4,657.0,233.95,142.34
2018,9,20,9,45,899.5,95.0,2.0,26.15,692.5,289.11,187.9
2018,9,20,10,0,912.0,96.0,2.0,26.9,728.0,344.73,234.81
2018,9,20,10,15,920.0,97.5,2.0,27.5,756.5,399.44,280.89
2018,9,20,10,30,928.0,99.0,2.0,28.1,785.0,453.72,325.52
2018,9,20,10,45,934.0,100.0,2.0,28.75,806.0,506.03,367.31
2018,9,20,11,0,940.0,101.0,2.0,29.4,827.0,557.25,406.87
2018,9,20,11,15,943.0,101.5,2.0,29.95,839.5,605.11,442.91
2018,9,20,11,30,946.0,102.0,2.0,30.5,852.0,651.15,476.52
2018,9,20,11,45,947.5,102.0,2.0,31.0,856.5,693.81,506.9
2018,9,20,12,0,949.0,102.0,2.0,31.5,861.0,734.13,534.87
2018,9,20,12,15,948.5,101.0,2.0,31.75,857.0,769.61,559.47
2018,9,20,12,30,948.0,100.0,2.0,32.0,853.0,802.25,580.28
2018,9,20,12,45,946.5,99.0,2.05,32.2,841.5,831.13,599.11
2018,9,20,13,0,945.0,98.0,2.1,32.4,830.0,856.86,615.92
2018,9,20,13,15,940.5,97.5,2.15,32.45,810.5,877.4,629.83
2018,9,20,13,30,936.0,97.0,2.2,32.5,791.0,894.49,641.68
2018,9,20,13,45,928.5,95.5,2.2,32.6,763.0,904.46,648.54
2018,9,20,14,0,921.0,94.0,2.2,32.7,735.0,910.8,653.28
2018,9,20,14,15,910.0,92.0,2.25,32.6,699.5,909.92,654.56
2018,9,20,14,30,899.0,90.0,2.3,32.5,664.0,905.44,653.74
2018,9,20,14,45,885.0,88.0,2.3,32.4,623.5,894.82,648.65
2018,9,20,15,0,871.0,86.0,2.3,32.3,583.0,880.86,641.52
2018,9,20,15,15,851.5,83.5,2.3,32.3,537.0,866.69,634.09
2018,9,20,15,30,832.0,81.0,2.3,32.3,491.0,841.19,619.13
2018,9,20,15,45,806.0,77.0,2.3,31.75,441.0,805.47,598.55
2018,9,20,16,0,780.0,73.0,2.3,31.2,391.0,767.4,575.9
2018,9,20,16,15,743.0,69.0,2.05,30.2,339.0,718.31,544.17
2018,9,20,16,30,706.0,65.0,1.8,29.2,287.0,667.94,510.36
2018,9,20,16,45,649.5,59.0,1.55,28.2,234.5,605.47,466.18
2018,9,20,17,0,593.0,53.0,1.3,27.2,182.0,538.7,416.46
2018,9,20,17,15,489.5,45.0,1.3,25.95,132.0,437.85,339.91
2018,9,20,17,30,386.0,37.0,1.3,24.7,82.0,342.36,260.1
2018,9,20,17,45,248.5,25.0,1.3,23.45,48.5,217.07,100.72
2018,9,20,18,0,111.0,13.0,1.3,22.2,15.0,77.15,0.0
2018,9,20,18,15,55.5,6.5,1.3,21.7,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.3,19.95,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,18.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.95,18.35,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.85,18.15,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,17.95,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,5,45,42.0,5.0,1.25,14.95,5.5,0.0,0.0
2018,9,21,6,0,84.0,10.0,1.2,15.0,11.0,9.1,0.0
2018,9,21,6,15,232.5,22.0,1.45,15.95,43.5,18.39,0.0
2018,9,21,6,30,381.0,34.0,1.7,16.9,76.0,27.8,17.57
2018,9,21,6,45,475.5,43.0,1.95,17.85,123.5,34.07,23.91
2018,9,21,7,0,570.0,52.0,2.2,18.8,171.0,40.2,29.57
2018,9,21,7,15,628.5,57.5,2.15,19.55,222.5,43.17,32.28
2018,9,21,7,30,687.0,63.0,2.1,20.3,274.0,50.48,38.61
2018,9,21,7,45,725.5,68.0,2.1,21.05,326.0,53.15,40.75
2018,9,21,8,0,764.0,73.0,2.1,21.8,378.0,55.76,42.77
2018,9,21,8,15,790.5,76.0,2.05,22.75,427.0,56.67,43.24
2018,9,21,8,30,817.0,79.0,2.0,23.7,476.0,57.59,43.69
2018,9,21,8,45,836.0,82.0,2.0,24.6,521.5,58.43,44.09
2018,9,21,9,0,855.0,85.0,2.0,25.5,567.0,110.28,56.4
2018,9,21,9,15,869.0,88.0,2.0,26.35,608.0,173.43,95.87
2018,9,21,9,30,883.0,91.0,2.0,27.2,649.0,229.19,137.75
2018,9,21,9,45,893.0,93.0,1.95,28.05,683.5,284.2,182.81
2018,9,21,10,0,903.0,95.0,1.9,28.9,718.0,339.44,228.96
2018,9,21,10,15,910.5,96.5,1.95,29.45,745.5,393.45,274.28
2018,9,21,10,30,918.0,98.0,2.0,30.0,773.0,446.98,318.23
2018,9,21,10,45,922.0,99.0,2.0,30.55,792.5,497.85,358.9
2018,9,21,11,0,926.0,100.0,2.0,31.1,812.0,547.44,397.29
2018,9,21,11,15,928.5,100.5,2.1,31.35,824.0,594.31,433.45
2018,9,21,11,30,931.0,101.0,2.2,31.6,836.0,639.36,467.4
2018,9,21,11,45,932.0,101.5,2.25,31.85,840.5,681.45,498.25
2018,9,21,12,0,933.0,102.0,2.3,32.1,845.0,721.24,526.83
2018,9,21,12,15,930.0,103.0,2.4,32.2,840.5,756.21,552.22
2018,9,21,12,30,927.0,104.0,2.5,32.3,836.0,788.3,574.13
2018,9,21,12,45,921.5,104.5,2.6,32.35,823.0,815.01,592.41
2018,9,21,13,0,916.0,105.0,2.7,32.4,810.0,838.47,608.65
2018,9,21,13,15,910.5,104.0,2.75,32.25,790.0,857.09,622.01
2018,9,21,13,30,905.0,103.0,2.8,32.1,770.0,872.31,633.3
2018,9,21,13,45,897.0,101.5,2.9,32.0,742.0,881.43,640.97
2018,9,21,14,0,889.0,100.0,3.0,31.9,714.0,887.03,646.54
2018,9,21,14,15,878.0,98.5,3.0,31.6,680.0,886.52,648.13
2018,9,21,14,30,867.0,97.0,3.0,31.3,646.0,890.65,653.0
2018,9,21,14,45,852.5,94.0,3.05,31.0,605.5,878.71,647.64
2018,9,21,15,0,838.0,91.0,3.1,30.7,565.0,863.4,640.2
2018,9,21,15,15,817.5,88.0,3.1,30.7,519.5,839.66,625.99
2018,9,21,15,30,797.0,85.0,3.1,30.7,474.0,813.01,609.77
2018,9,21,15,45,769.5,81.0,3.15,29.7,425.0,776.51,589.15
2018,9,21,16,0,742.0,77.0,3.2,28.7,376.0,737.79,566.31
2018,9,21,16,15,703.5,72.0,3.1,27.85,324.5,692.09,536.54
2018,9,21,16,30,665.0,67.0,3.0,27.0,273.0,641.03,501.63
2018,9,21,16,45,606.5,60.5,2.95,26.15,221.5,572.3,451.91
2018,9,21,17,0,548.0,54.0,2.9,25.3,170.0,504.77,400.36
2018,9,21,17,15,454.0,45.0,2.7,24.1,123.0,411.07,325.16
2018,9,21,17,30,360.0,36.0,2.5,22.9,76.0,322.33,246.91
2018,9,21,17,45,218.5,23.0,2.25,21.75,43.5,192.89,63.4
2018,9,21,18,0,77.0,10.0,2.0,20.6,11.0,54.12,0.0
2018,9,21,18,15,38.5,5.0,2.0,19.95,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.0,17.75,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,22,5,45,33.5,4.5,1.55,12.1,5.0,0.0,0.0
2018,9,22,6,0,67.0,9.0,1.6,12.3,10.0,8.19,0.0
2018,9,22,6,15,205.0,22.5,1.75,12.9,41.0,18.98,0.0
2018,9,22,6,30,343.0,36.0,1.9,13.5,72.0,29.76,19.36
2018,9,22,6,45,435.0,44.5,2.0,14.15,117.0,35.42,25.45
2018,9,22,7,0,527.0,53.0,2.1,14.8,162.0,41.01,30.79
2018,9,22,7,15,552.0,64.5,2.05,15.6,206.5,48.67,37.7
2018,9,22,7,30,577.0,76.0,2.0,16.4,251.0,55.91,44.05
2018,9,22,7,45,627.0,81.5,1.9,17.2,303.5,58.23,45.89
2018,9,22,8,0,677.0,87.0,1.8,18.0,356.0,60.51,47.62
2018,9,22,8,15,742.5,84.5,1.8,18.9,414.0,63.01,49.46
2018,9,22,8,30,808.0,82.0,1.8,19.8,472.0,59.85,46.38
2018,9,22,8,45,829.0,85.0,1.75,20.7,518.0,60.62,46.73
2018,9,22,9,0,850.0,88.0,1.7,21.6,564.0,110.34,58.15
2018,9,22,9,15,863.0,90.5,1.75,22.45,604.0,164.68,90.81
2018,9,22,9,30,876.0,93.0,1.8,23.3,644.0,227.55,138.78
2018,9,22,9,45,884.0,96.5,1.8,24.15,678.0,282.83,184.64
2018,9,22,10,0,892.0,100.0,1.8,25.0,712.0,338.19,231.55
2018,9,22,10,15,900.5,101.5,1.9,25.7,740.0,392.01,277.21
2018,9,22,10,30,909.0,103.0,2.0,26.4,768.0,445.47,321.63
2018,9,22,10,45,915.0,103.5,2.1,27.1,788.5,496.42,363.01
2018,9,22,11,0,921.0,104.0,2.2,27.8,809.0,546.28,402.31
2018,9,22,11,15,924.5,104.5,2.3,28.25,821.5,593.49,438.95
2018,9,22,11,30,928.0,105.0,2.4,28.7,834.0,638.97,473.36
2018,9,22,11,45,929.5,105.0,2.55,29.2,838.5,680.84,504.52
2018,9,22,12,0,931.0,105.0,2.7,29.7,843.0,720.41,533.41
2018,9,22,12,15,933.0,103.5,2.8,29.8,839.5,756.46,560.02
2018,9,22,12,30,935.0,102.0,2.9,29.9,836.0,789.86,583.25
2018,9,22,12,45,935.5,100.0,3.0,30.0,825.0,818.81,603.16
2018,9,22,13,0,936.0,98.0,3.1,30.1,814.0,844.69,621.09
2018,9,22,13,15,930.5,97.0,3.15,30.0,793.5,863.56,634.65
2018,9,22,13,30,925.0,96.0,3.2,29.9,773.0,878.96,646.08
2018,9,22,13,45,917.0,94.5,3.3,29.75,745.0,888.19,654.01
2018,9,22,14,0,909.0,93.0,3.4,29.6,717.0,893.82,659.75
2018,9,22,14,15,899.0,91.0,3.45,29.35,682.5,893.59,661.73
2018,9,22,14,30,889.0,89.0,3.5,29.1,648.0,889.83,661.52
2018,9,22,14,45,875.5,86.5,3.5,28.85,607.5,878.96,656.38
2018,9,22,15,0,862.0,84.0,3.5,28.6,567.0,864.77,649.11
2018,9,22,15,15,842.0,81.5,3.5,28.6,521.5,850.06,640.9
2018,9,22,15,30,822.0,79.0,3.5,28.6,476.0,824.19,624.95
2018,9,22,15,45,795.5,75.0,3.45,27.75,426.0,788.2,603.58
2018,9,22,16,0,769.0,71.0,3.4,26.9,376.0,749.95,580.05
2018,9,22,16,15,731.0,66.5,3.3,26.15,324.5,699.8,546.61
2018,9,22,16,30,693.0,62.0,3.2,25.4,273.0,648.51,511.0
2018,9,22,16,45,634.0,56.0,3.05,24.6,221.0,584.68,464.04
2018,9,22,17,0,575.0,50.0,2.9,23.8,169.0,517.02,411.54
2018,9,22,17,15,476.0,42.0,2.7,22.7,121.5,420.82,333.78
2018,9,22,17,30,377.0,34.0,2.5,21.6,74.0,329.92,251.4
2018,9,22,17,45,227.0,21.5,2.3,20.5,42.0,193.21,23.77
2018,9,22,18,0,77.0,9.0,2.1,19.4,10.0,52.92,0.0
2018,9,22,18,15,38.5,4.5,2.2,18.85,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.4,17.75,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,23,5,45,34.5,5.0,2.5,13.0,5.0,0.0,0.0
2018,9,23,6,0,69.0,10.0,2.6,13.1,10.0,9.1,0.0
2018,9,23,6,15,213.0,22.0,2.8,13.7,40.5,18.63,0.0
2018,9,23,6,30,357.0,34.0,3.0,14.3,71.0,28.02,17.66
2018,9,23,6,45,456.5,42.5,3.15,14.85,117.5,33.81,23.92
2018,9,23,7,0,556.0,51.0,3.3,15.4,164.0,39.53,29.37
2018,9,23,7,15,616.5,57.0,3.3,16.1,215.5,42.92,32.52
2018,9,23,7,30,677.0,63.0,3.3,16.8,267.0,46.27,35.45
2018,9,23,7,45,716.5,67.5,3.25,17.5,318.0,52.91,41.16
2018,9,23,8,0,756.0,72.0,3.2,18.2,369.0,55.14,42.89
2018,9,23,8,15,784.0,75.5,3.15,18.85,418.5,56.47,43.8
2018,9,23,8,30,812.0,79.0,3.1,19.5,468.0,57.78,44.67
2018,9,23,8,45,832.0,81.5,3.05,20.15,513.5,58.28,44.83
2018,9,23,9,0,852.0,84.0,3.0,20.8,559.0,105.78,55.3
2018,9,23,9,15,867.5,86.0,3.0,21.5,599.5,168.12,94.13
2018,9,23,9,30,883.0,88.0,3.0,22.2,640.0,223.24,136.11
2018,9,23,9,45,894.0,89.5,3.0,22.9,674.5,278.0,182.14
2018,9,23,10,0,905.0,91.0,3.0,23.6,709.0,333.07,229.7
2018,9,23,10,15,913.5,92.0,3.0,24.2,736.5,386.99,276.34
2018,9,23,10,30,922.0,93.0,3.0,24.8,764.0,440.51,321.69
2018,9,23,10,45,928.0,93.0,3.0,25.4,784.0,491.46,363.89
2018,9,23,11,0,934.0,93.0,3.0,26.0,804.0,541.27,403.91
2018,9,23,11,15,937.0,94.0,3.05,26.5,816.5,588.99,441.43
2018,9,23,11,30,940.0,95.0,3.1,27.0,829.0,634.91,476.55
2018,9,23,11,45,941.5,95.0,3.1,27.5,833.5,677.01,507.84
2018,9,23,12,0,943.0,95.0,3.1,28.0,838.0,716.78,536.67
2018,9,23,12,15,943.5,94.0,3.2,28.1,834.0,752.39,563.33
2018,9,23,12,30,944.0,93.0,3.3,28.2,830.0,785.24,586.28
2018,9,23,12,45,943.0,91.0,3.4,28.3,818.0,813.02,605.64
2018,9,23,13,0,942.0,89.0,3.5,28.4,806.0,837.62,622.92
2018,9,23,13,15,937.5,88.0,3.6,28.2,786.0,857.16,637.64
2018,9,23,13,30,933.0,87.0,3.7,28.0,766.0,873.25,650.2
2018,9,23,13,45,923.0,87.0,3.8,27.85,737.5,882.3,658.04
2018,9,23,14,0,913.0,87.0,3.9,27.7,709.0,887.74,663.66
2018,9,23,14,15,882.0,91.0,3.9,27.35,667.5,876.03,657.75
2018,9,23,14,30,851.0,95.0,3.9,27.0,626.0,868.72,655.1
2018,9,23,14,45,861.5,86.0,3.9,26.7,594.0,863.24,653.67
2018,9,23,15,0,872.0,77.0,3.9,26.4,562.0,861.99,655.3
2018,9,23,15,15,852.5,74.5,3.9,26.4,516.0,839.2,641.2
2018,9,23,15,30,833.0,72.0,3.9,26.4,470.0,821.69,630.89
2018,9,23,15,45,807.5,68.5,3.7,25.5,421.0,787.01,609.49
2018,9,23,16,0,782.0,65.0,3.5,24.6,372.0,750.05,586.0
2018,9,23,16,15,744.5,61.0,3.35,23.9,320.5,700.82,552.48
2018,9,23,16,30,707.0,57.0,3.2,23.2,269.0,650.47,516.82
2018,9,23,16,45,649.5,52.0,3.1,22.45,217.5,583.03,466.63
2018,9,23,17,0,592.0,47.0,3.0,21.7,166.0,522.98,419.26
2018,9,23,17,15,492.5,39.5,2.7,20.65,119.0,427.12,340.52
2018,9,23,17,30,393.0,32.0,2.4,19.6,72.0,336.73,254.98
2018,9,23,17,45,237.0,20.5,2.15,18.6,40.5,194.79,0.0
2018,9,23,18,0,81.0,9.0,1.9,17.6,9.0,54.94,0.0
2018,9,23,18,15,40.5,4.5,1.9,17.05,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,24,5,45,41.5,5.0,0.85,11.8,5.0,0.0,0.0
2018,9,24,6,0,83.0,10.0,0.8,12.0,10.0,9.1,0.0
2018,9,24,6,15,242.5,21.5,0.9,12.7,41.5,18.3,0.0
2018,9,24,6,30,402.0,33.0,1.0,13.4,73.0,27.3,16.99
2018,9,24,6,45,504.5,40.0,1.05,14.15,121.0,31.84,22.28
2018,9,24,7,0,607.0,47.0,1.1,14.9,169.0,39.81,29.7
2018,9,24,7,15,667.5,52.5,1.05,15.65,222.0,43.28,32.93
2018,9,24,7,30,728.0,58.0,1.0,16.4,275.0,46.75,35.97
2018,9,24,7,45,767.5,61.5,0.95,17.2,327.5,48.4,37.28
2018,9,24,8,0,807.0,65.0,0.9,18.0,380.0,50.08,38.53
2018,9,24,8,15,833.5,68.5,0.8,19.2,430.5,51.65,39.58
2018,9,24,8,30,860.0,72.0,0.7,20.4,481.0,61.1,47.39
2018,9,24,8,45,877.5,74.0,0.65,21.55,526.5,62.32,48.03
2018,9,24,9,0,895.0,76.0,0.6,22.7,572.0,109.36,57.03
2018,9,24,9,15,907.5,78.5,0.6,23.9,612.5,165.48,89.06
2018,9,24,9,30,920.0,81.0,0.6,25.1,653.0,222.52,131.01
2018,9,24,9,45,928.5,83.0,0.6,26.3,687.0,278.98,176.55
2018,9,24,10,0,937.0,85.0,0.6,27.5,721.0,335.46,222.99
2018,9,24,10,15,944.5,86.0,0.6,28.2,749.0,390.6,268.34
2018,9,24,10,30,952.0,87.0,0.6,28.9,777.0,445.19,312.05
2018,9,24,10,45,957.0,88.0,0.6,29.6,797.5,497.88,352.95
2018,9,24,11,0,962.0,89.0,0.6,30.3,818.0,549.31,391.4
2018,9,24,11,15,965.0,90.0,0.6,30.65,830.5,598.2,427.26
2018,9,24,11,30,968.0,91.0,0.6,31.0,843.0,645.23,460.65
2018,9,24,11,45,969.0,91.0,0.6,31.4,847.0,688.04,490.15
2018,9,24,12,0,970.0,91.0,0.6,31.8,851.0,728.4,517.22
2018,9,24,12,15,968.5,91.0,0.7,31.95,846.5,764.4,542.79
2018,9,24,12,30,967.0,91.0,0.8,32.1,842.0,797.46,564.75
2018,9,24,12,45,962.5,91.0,0.9,32.3,829.0,825.18,583.15
2018,9,24,13,0,958.0,91.0,1.0,32.5,816.0,849.55,599.55
2018,9,24,13,15,953.0,90.5,1.15,32.45,795.5,869.58,614.65
2018,9,24,13,30,948.0,90.0,1.3,32.4,775.0,886.09,627.68
2018,9,24,13,45,940.0,88.5,1.45,32.4,746.5,895.44,636.2
2018,9,24,14,0,932.0,87.0,1.6,32.4,718.0,901.11,642.55
2018,9,24,14,15,920.5,85.5,1.7,32.2,682.5,900.13,644.74
2018,9,24,14,30,909.0,84.0,1.8,32.0,647.0,895.54,644.79
2018,9,24,14,45,893.5,82.0,1.9,31.8,605.5,883.38,640.05
2018,9,24,15,0,878.0,80.0,2.0,31.6,564.0,867.87,633.18
2018,9,24,15,15,858.0,77.5,2.0,31.6,517.5,852.83,625.18
2018,9,24,15,30,838.0,75.0,2.0,31.6,471.0,826.77,609.82
2018,9,24,15,45,809.5,71.5,2.2,30.7,420.5,789.57,590.49
2018,9,24,16,0,781.0,68.0,2.4,29.8,370.0,750.13,568.63
2018,9,24,16,15,740.0,63.5,2.4,28.75,317.5,697.52,535.35
2018,9,24,16,30,699.0,59.0,2.4,27.7,265.0,643.91,499.71
2018,9,24,16,45,636.5,53.5,2.4,26.65,213.0,578.21,452.89
2018,9,24,17,0,574.0,48.0,2.4,25.6,161.0,509.11,400.44
2018,9,24,17,15,470.5,40.0,2.4,24.3,114.0,410.71,321.65
2018,9,24,17,30,367.0,32.0,2.4,23.0,67.0,317.91,233.42
2018,9,24,17,45,211.0,19.5,2.45,21.75,37.0,174.33,0.0
2018,9,24,18,0,55.0,7.0,2.5,20.5,7.0,6.37,0.0
2018,9,24,18,15,27.5,3.5,2.55,19.8,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.65,18.4,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,25,5,45,29.5,3.5,1.05,12.0,3.5,0.0,0.0
2018,9,25,6,0,59.0,7.0,1.0,12.2,7.0,6.37,0.0
2018,9,25,6,15,218.5,19.0,1.05,12.9,37.5,15.94,0.0
2018,9,25,6,30,378.0,31.0,1.1,13.6,68.0,25.5,15.28
2018,9,25,6,45,478.5,39.5,1.15,14.3,115.0,31.44,21.87
2018,9,25,7,0,579.0,48.0,1.2,15.0,162.0,37.29,27.44
2018,9,25,7,15,640.0,53.0,1.1,15.8,213.5,43.71,33.28
2018,9,25,7,30,701.0,58.0,1.0,16.6,265.0,46.7,35.9
2018,9,25,7,45,740.5,62.5,0.95,17.35,317.0,49.15,37.92
2018,9,25,8,0,780.0,67.0,0.9,18.1,369.0,51.55,39.82
2018,9,25,8,15,807.5,70.0,0.9,19.1,418.5,52.67,40.5
2018,9,25,8,30,835.0,73.0,0.9,20.1,468.0,53.79,41.15
2018,9,25,8,45,854.5,75.5,0.9,21.1,513.5,63.16,48.86
2018,9,25,9,0,874.0,78.0,0.9,22.1,559.0,107.62,57.18
2018,9,25,9,15,887.5,80.5,1.0,23.0,599.5,162.69,88.42
2018,9,25,9,30,901.0,83.0,1.1,23.9,640.0,218.78,130.0
2018,9,25,9,45,910.5,85.0,1.15,24.8,674.0,274.42,175.6
2018,9,25,10,0,920.0,87.0,1.2,25.7,708.0,330.2,222.54
2018,9,25,10,15,927.5,88.0,1.25,26.4,735.5,384.44,268.27
2018,9,25,10,30,935.0,89.0,1.3,27.1,763.0,438.13,312.56
2018,9,25,10,45,939.0,90.0,1.35,27.85,782.5,489.52,353.82
2018,9,25,11,0,943.0,91.0,1.4,28.6,802.0,539.59,392.72
2018,9,25,11,15,946.0,91.5,1.4,29.25,814.0,587.15,428.41
2018,9,25,11,30,949.0,92.0,1.4,29.9,826.0,632.86,461.58
2018,9,25,11,45,949.5,92.5,1.45,30.55,830.0,675.0,491.62
2018,9,25,12,0,950.0,93.0,1.5,31.2,834.0,714.71,519.22
2018,9,25,12,15,948.0,93.5,1.55,31.45,829.5,750.12,544.16
2018,9,25,12,30,946.0,94.0,1.6,31.7,825.0,782.62,565.63
2018,9,25,12,45,942.0,94.5,1.65,32.0,812.5,810.6,583.64
2018,9,25,13,0,938.0,95.0,1.7,32.3,800.0,835.34,599.61
2018,9,25,13,15,933.5,94.0,1.8,32.3,780.0,854.81,613.49
2018,9,25,13,30,929.0,93.0,1.9,32.3,760.0,870.84,625.33
2018,9,25,13,45,921.0,91.0,1.95,32.3,731.5,879.35,632.03
2018,9,25,14,0,913.0,89.0,2.0,32.3,703.0,884.24,636.62
2018,9,25,14,15,902.0,88.0,2.1,32.15,668.5,884.1,639.0
2018,9,25,14,30,891.0,87.0,2.2,32.0,634.0,880.46,639.28
2018,9,25,14,45,876.0,84.5,2.3,31.8,593.0,868.18,634.12
2018,9,25,15,0,861.0,82.0,2.4,31.6,552.0,860.61,632.19
2018,9,25,15,15,840.5,79.5,2.4,31.6,506.0,837.25,618.42
2018,9,25,15,30,820.0,77.0,2.4,31.6,460.0,810.96,602.7
2018,9,25,15,45,792.0,73.0,2.6,30.7,410.5,773.82,582.71
2018,9,25,16,0,764.0,69.0,2.8,29.8,361.0,734.49,560.23
2018,9,25,16,15,722.5,64.5,2.8,28.75,309.0,681.9,526.4
2018,9,25,16,30,681.0,60.0,2.8,27.7,257.0,628.35,490.18
2018,9,25,16,45,618.0,54.0,2.8,26.65,205.5,562.67,442.66
2018,9,25,17,0,555.0,48.0,2.8,25.6,154.0,493.26,389.21
2018,9,25,17,15,450.5,39.5,2.65,24.3,108.0,394.53,308.77
2018,9,25,17,30,346.0,31.0,2.5,23.0,62.0,301.64,216.14
2018,9,25,17,45,197.5,19.0,2.35,21.65,34.0,136.97,0.0
2018,9,25,18,0,49.0,7.0,2.2,20.3,6.0,0.0,0.0
2018,9,25,18,15,24.5,3.5,2.1,19.7,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.9,18.45,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,26,5,45,25.5,3.0,1.15,12.65,3.0,0.0,0.0
2018,9,26,6,0,51.0,6.0,1.1,12.8,6.0,5.46,0.0
2018,9,26,6,15,197.5,18.5,1.3,13.45,35.0,15.55,0.0
2018,9,26,6,30,344.0,31.0,1.5,14.1,64.0,25.57,15.05
2018,9,26,6,45,400.5,42.0,1.65,14.8,103.0,33.6,23.64
2018,9,26,7,0,457.0,53.0,1.8,15.5,142.0,41.29,30.86
2018,9,26,7,15,364.5,78.0,1.7,16.25,162.0,57.83,45.63
2018,9,26,7,30,272.0,103.0,1.6,17.0,182.0,77.6,62.96
2018,9,26,7,45,277.0,121.5,1.5,17.8,215.0,89.82,73.34
2018,9,26,8,0,282.0,140.0,1.4,18.6,248.0,101.56,83.05
2018,9,26,8,15,525.0,113.5,1.3,19.6,348.0,77.59,61.89
2018,9,26,8,30,768.0,87.0,1.2,20.6,448.0,63.84,49.68
2018,9,26,8,45,759.0,97.5,1.15,21.55,483.0,69.8,54.43
2018,9,26,9,0,750.0,108.0,1.1,22.5,518.0,105.76,59.73
2018,9,26,9,15,720.5,127.0,1.05,23.45,544.5,162.04,94.78
2018,9,26,9,30,691.0,146.0,1.0,24.4,571.0,215.41,135.7
2018,9,26,9,45,719.5,146.0,0.9,25.35,609.5,264.23,173.88
2018,9,26,10,0,748.0,146.0,0.8,26.3,648.0,315.59,215.01
2018,9,26,10,15,730.5,160.0,0.8,27.2,666.5,364.96,255.73
2018,9,26,10,30,713.0,174.0,0.8,28.1,685.0,412.03,293.42
2018,9,26,10,45,698.0,186.0,0.8,29.0,697.5,456.14,327.51
2018,9,26,11,0,683.0,198.0,0.8,29.9,710.0,497.97,358.59
2018,9,26,11,15,744.0,175.5,0.85,30.65,741.0,548.18,395.11
2018,9,26,11,30,805.0,153.0,0.9,31.4,772.0,602.3,433.51
2018,9,26,11,45,785.5,162.5,0.9,32.2,769.0,636.37,456.44
2018,9,26,12,0,766.0,172.0,0.9,33.0,766.0,667.76,476.93
2018,9,26,12,15,828.0,144.5,0.95,33.6,783.0,716.35,510.2
2018,9,26,12,30,890.0,117.0,1.0,34.2,800.0,761.86,540.81
2018,9,26,12,45,844.5,134.0,1.0,34.75,774.0,778.62,550.06
2018,9,26,13,0,799.0,151.0,1.0,35.3,748.0,786.49,554.04
2018,9,26,13,15,770.5,157.0,1.0,35.4,720.0,795.87,560.19
2018,9,26,13,30,742.0,163.0,1.0,35.5,692.0,798.73,562.33
2018,9,26,13,45,762.5,147.5,1.0,35.6,673.0,815.82,573.64
2018,9,26,14,0,783.0,132.0,1.0,35.7,654.0,825.75,580.4
2018,9,26,14,15,803.0,119.5,1.05,35.5,631.0,839.57,591.24
2018,9,26,14,30,823.0,107.0,1.1,35.3,608.0,849.94,600.05
2018,9,26,14,45,811.0,103.0,1.1,35.15,569.5,838.94,594.79
2018,9,26,15,0,799.0,99.0,1.1,35.0,531.0,824.68,587.75
2018,9,26,15,15,774.5,95.0,1.1,35.0,484.5,796.61,571.53
2018,9,26,15,30,750.0,91.0,1.1,35.0,438.0,765.78,553.47
2018,9,26,15,45,714.5,87.0,1.4,34.0,388.0,728.63,536.11
2018,9,26,16,0,679.0,83.0,1.7,33.0,338.0,685.11,512.76
2018,9,26,16,15,628.0,76.5,1.75,31.7,286.0,624.81,474.81
2018,9,26,16,30,577.0,70.0,1.8,30.4,234.0,564.38,434.69
2018,9,26,16,45,509.0,62.0,1.85,29.1,185.0,489.85,381.53
2018,9,26,17,0,441.0,54.0,1.9,27.8,136.0,417.16,325.77
2018,9,26,17,15,345.0,43.0,2.2,26.5,94.5,324.76,251.16
2018,9,26,17,30,249.0,32.0,2.5,25.2,53.0,240.48,164.43
2018,9,26,17,45,138.0,18.5,2.75,23.9,28.5,99.88,0.0
2018,9,26,18,0,27.0,5.0,3.0,22.6,4.0,0.0,0.0
2018,9,26,18,15,13.5,2.5,2.95,21.7,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.85,19.95,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,27,5,45,18.0,2.5,1.55,13.0,2.5,0.0,0.0
2018,9,27,6,0,36.0,5.0,1.6,13.1,5.0,4.55,0.0
2018,9,27,6,15,160.0,19.0,1.75,13.6,32.0,17.28,0.0
2018,9,27,6,30,284.0,33.0,1.9,14.1,59.0,27.54,16.31
2018,9,27,6,45,385.5,43.5,2.1,14.6,103.0,35.08,24.88
2018,9,27,7,0,487.0,54.0,2.3,15.1,147.0,42.42,31.87
2018,9,27,7,15,551.0,61.0,2.2,15.8,196.5,46.42,35.62
2018,9,27,7,30,615.0,68.0,2.1,16.5,246.0,50.37,39.13
2018,9,27,7,45,640.0,77.0,2.0,17.2,292.5,55.55,43.56
2018,9,27,8,0,665.0,86.0,1.9,17.9,339.0,60.45,47.64
2018,9,27,8,15,699.5,90.0,1.85,18.8,387.5,61.52,48.24
2018,9,27,8,30,734.0,94.0,1.8,19.7,436.0,62.6,48.84
2018,9,27,8,45,768.5,95.0,1.75,20.6,484.0,68.17,53.28
2018,9,27,9,0,803.0,96.0,1.7,21.5,532.0,104.75,58.51
2018,9,27,9,15,797.0,105.5,1.65,22.3,565.0,159.59,90.55
2018,9,27,9,30,791.0,115.0,1.6,23.1,598.0,213.61,131.22
2018,9,27,9,45,751.0,135.5,1.6,23.9,614.5,261.76,172.55
2018,9,27,10,0,711.0,156.0,1.6,24.7,631.0,311.47,215.71
2018,9,27,10,15,643.5,190.0,1.6,25.45,633.0,358.46,256.45
2018,9,27,10,30,576.0,224.0,1.6,26.2,635.0,398.09,289.86
2018,9,27,10,45,645.0,203.0,1.65,26.9,674.5,445.67,326.56
2018,9,27,11,0,714.0,182.0,1.7,27.6,714.0,497.92,366.27
2018,9,27,11,15,633.5,219.0,1.75,28.05,696.5,525.39,387.71
2018,9,27,11,30,553.0,256.0,1.8,28.5,679.0,543.96,401.75
2018,9,27,11,45,546.0,261.0,1.85,28.95,680.5,573.46,423.36
2018,9,27,12,0,539.0,266.0,1.9,29.4,682.0,601.14,443.14
2018,9,27,12,15,631.0,226.0,1.95,29.6,710.0,656.03,483.39
2018,9,27,12,30,723.0,186.0,2.0,29.8,738.0,711.71,523.7
2018,9,27,12,45,776.0,159.0,2.05,30.0,743.0,749.35,551.0
2018,9,27,13,0,829.0,132.0,2.1,30.2,748.0,788.46,578.11
2018,9,27,13,15,837.5,123.5,2.2,30.15,731.5,809.37,593.15
2018,9,27,13,30,846.0,115.0,2.3,30.1,715.0,827.26,606.46
2018,9,27,13,45,814.5,120.5,2.35,30.0,680.0,823.98,605.59
2018,9,27,14,0,783.0,126.0,2.4,29.9,645.0,816.79,602.42
2018,9,27,14,15,691.0,147.0,2.55,29.55,587.5,776.36,578.08
2018,9,27,14,30,599.0,168.0,2.7,29.2,530.0,727.49,547.2
2018,9,27,14,45,645.0,142.5,2.8,28.85,508.5,743.57,561.76
2018,9,27,15,0,691.0,117.0,2.9,28.5,487.0,755.25,572.57
2018,9,27,15,15,606.5,125.0,2.9,28.5,429.5,691.53,529.12
2018,9,27,15,30,522.0,133.0,2.9,28.5,372.0,619.11,478.74
2018,9,27,15,45,581.0,106.0,3.2,27.05,344.0,638.98,499.14
2018,9,27,16,0,640.0,79.0,3.5,25.6,316.0,645.76,509.1
2018,9,27,16,15,619.5,71.0,3.6,24.45,273.0,608.48,484.55
2018,9,27,16,30,599.0,63.0,3.7,23.3,230.0,569.81,457.69
2018,9,27,16,45,538.5,56.5,3.8,22.2,183.0,502.58,406.57
2018,9,27,17,0,478.0,50.0,3.9,21.1,136.0,436.77,353.13
2018,9,27,17,15,368.5,39.5,3.9,20.15,93.0,335.41,266.61
2018,9,27,17,30,259.0,29.0,3.9,19.2,50.0,237.0,158.18
2018,9,27,17,45,138.5,15.5,3.9,18.25,26.0,96.9,0.0
2018,9,27,18,0,18.0,2.0,3.9,17.3,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.0,3.85,16.9,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,16.15,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,28,5,45,2.0,0.5,2.35,13.4,0.5,0.0,0.0
2018,9,28,6,0,4.0,1.0,2.4,13.5,1.0,0.0,0.0
2018,9,28,6,15,28.5,11.0,2.5,13.8,13.5,10.01,0.0
2018,9,28,6,30,53.0,21.0,2.6,14.1,26.0,17.28,7.9
2018,9,28,6,45,40.5,20.0,2.7,14.4,25.0,17.66,9.72
2018,9,28,7,0,28.0,19.0,2.8,14.7,24.0,16.86,9.3
2018,9,28,7,15,14.0,24.5,2.8,15.05,27.0,22.05,14.05
2018,9,28,7,30,0.0,30.0,2.8,15.4,30.0,26.41,17.99
2018,9,28,7,45,0.0,27.5,2.85,15.8,27.5,24.21,15.98
2018,9,28,8,0,0.0,25.0,2.9,16.2,25.0,22.01,13.96
2018,9,28,8,15,0.0,62.5,2.9,16.65,62.5,55.22,43.19
2018,9,28,8,30,0.0,100.0,2.9,17.1,100.0,87.11,70.73
2018,9,28,8,45,5.5,137.5,2.9,17.55,140.5,116.7,95.82
2018,9,28,9,0,11.0,175.0,2.9,18.0,181.0,146.38,114.95
2018,9,28,9,15,22.0,204.0,2.95,18.55,217.0,171.54,134.01
2018,9,28,9,30,33.0,233.0,3.0,19.1,253.0,189.93,147.49
2018,9,28,9,45,47.0,253.5,3.05,19.65,284.0,212.85,164.58
2018,9,28,10,0,61.0,274.0,3.1,20.2,315.0,237.73,183.31
2018,9,28,10,15,291.0,237.0,3.2,20.6,442.0,282.46,212.95
2018,9,28,10,30,521.0,200.0,3.3,21.0,569.0,357.36,268.87
2018,9,28,10,45,671.0,165.0,3.4,21.45,654.0,424.23,321.27
2018,9,28,11,0,821.0,130.0,3.5,21.9,739.0,505.81,385.04
2018,9,28,11,15,862.0,115.0,3.55,22.1,763.0,556.57,426.05
2018,9,28,11,30,903.0,100.0,3.6,22.3,787.0,606.83,466.16
2018,9,28,11,45,904.0,100.0,3.7,22.5,790.5,646.91,497.94
2018,9,28,12,0,905.0,100.0,3.8,22.7,794.0,684.69,527.43
2018,9,28,12,15,902.0,101.0,3.85,22.7,789.0,718.25,553.56
2018,9,28,12,30,899.0,102.0,3.9,22.7,784.0,748.99,576.93
2018,9,28,12,45,893.5,102.5,3.95,22.75,771.0,774.45,595.3
2018,9,28,13,0,888.0,103.0,4.0,22.8,758.0,796.75,611.51
2018,9,28,13,15,882.5,102.0,4.05,22.7,738.0,814.29,624.83
2018,9,28,13,30,877.0,101.0,4.1,22.6,718.0,828.51,635.98
2018,9,28,13,45,869.5,99.0,4.15,22.5,691.0,836.66,643.03
2018,9,28,14,0,862.0,97.0,4.2,22.4,664.0,841.39,647.87
2018,9,28,14,15,850.5,95.0,4.25,22.1,630.0,846.75,653.85
2018,9,28,14,30,839.0,93.0,4.3,21.8,596.0,841.64,652.56
2018,9,28,14,45,824.0,90.0,4.4,21.55,556.0,828.99,646.13
2018,9,28,15,0,809.0,87.0,4.5,21.3,516.0,813.11,637.72
2018,9,28,15,15,786.5,84.0,4.5,21.3,471.0,787.82,621.18
2018,9,28,15,30,764.0,81.0,4.5,21.3,426.0,759.8,602.53
2018,9,28,15,45,735.5,76.5,4.5,20.25,378.5,722.53,579.06
2018,9,28,16,0,707.0,72.0,4.5,19.2,331.0,683.22,553.27
2018,9,28,16,15,666.5,66.5,4.4,18.55,281.5,636.85,519.65
2018,9,28,16,30,626.0,61.0,4.3,17.9,232.0,585.26,480.49
2018,9,28,16,45,561.0,54.0,4.2,17.3,183.0,513.6,423.27
2018,9,28,17,0,496.0,47.0,4.1,16.7,134.0,443.75,364.38
2018,9,28,17,15,387.0,37.0,3.9,16.15,91.0,343.41,275.85
2018,9,28,17,30,278.0,27.0,3.7,15.6,48.0,243.2,152.14
2018,9,28,17,45,148.5,15.0,3.5,15.05,25.0,101.82,0.0
2018,9,28,18,0,19.0,3.0,3.3,14.5,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,3.15,14.3,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
